"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 14:32:09","109.1132","160.3","219.74","726","60.0","27"
"06/12/12 14:37:10","109.1253","155.5","219.23","710","60.03","27"
"06/12/12 14:42:09","109.1253","154.2","219.17","703","60.03","27"
"06/12/12 14:47:09","109.1372","151.6","219.54","694","60.03","27"
"06/12/12 14:52:10","109.1489","149.1","218.41","687","60.03","27"
"06/12/12 14:57:10","109.1604","145.9","217.54","678","60.03","27"
"06/12/12 15:02:09","109.1717","144.6","217.82","670","60.03","27"
"06/12/12 15:07:09","109.1829","142.2","216.8","663","60.03","27"
"06/12/12 15:12:09","109.1939","140.2","216.6","651","60.03","27"
"06/12/12 15:17:10","109.2048","137.5","217.09","641","60.03","27"
"06/12/12 15:22:10","109.2154","136.0","218.17","630","60.03","27"
"06/12/12 15:27:10","109.226","133.8","217.01","625","60.07","26"
"06/12/12 15:32:09","109.2362","131.0","216.95","611","60.03","26"
"06/12/12 15:37:10","109.2463","127.8","215.92","601","60.03","26"
"06/12/12 15:42:10","109.2562","126.4","216.17","591","60.03","26"
"06/12/12 15:47:09","109.2659","122.7","216.15","583","60.03","26"
"06/12/12 15:52:10","109.2754","120.6","217.19","565","60.03","25"
"06/12/12 15:57:10","109.2847","117.3","217.03","548","60.03","25"
"06/12/12 16:02:11","109.2936","114.5","216.09","539","60.07","26"
"06/12/12 16:07:09","109.3024","111.2","215.42","531","60.03","25"
"06/12/12 16:12:09","109.311","108.7","215.86","519","60.03","25"
"06/12/12 16:17:11","109.3194","105.8","216.05","504","60.03","25"
"06/12/12 16:22:09","109.3274","101.8","215.06","490","60.03","25"
"06/12/12 16:27:10","109.3352","98.8","215.43","476","60.07","25"
"06/12/12 16:32:10","109.3428","95.1","215.94","458","60.03","25"
"06/12/12 16:37:10","109.35","91.5","216.12","444","60.0","25"
"06/12/12 16:42:10","109.357","87.6","215.54","429","60.03","25"
"06/12/12 16:47:09","109.3636","84.3","215.6","414","60.03","25"
"06/12/12 16:52:09","109.3701","80.9","215.61","400","60.03","25"
"06/12/12 16:57:10","109.3763","77.4","215.65","385","60.03","24"
"06/12/12 17:02:11","109.3821","74.0","215.76","370","60.03","24"
"06/12/12 17:07:11","109.3877","70.0","215.06","352","60.03","24"
"06/12/12 17:12:09","109.393","66.4","215.0","337","60.03","23"
"06/12/12 17:17:09","109.398","62.7","214.95","318","60.0","23"
"06/12/12 17:22:11","109.4025","59.8","214.24","112","60.03","23"
"06/12/12 17:27:09","109.4064","46.2","214.86","371","60.07","23"
"06/12/12 17:32:10","109.4105","40.8","214.71","189","60.03","23"
"06/12/12 17:37:10","109.4143","40.1","214.28","208","60.03","22"
"06/12/12 17:42:10","109.4177","48.3","214.71","366","60.03","22"
"06/12/12 17:47:10","109.4209","45.0","214.41","331","60.03","22"
"06/12/12 17:52:09","109.4238","31.0","214.71","304","60.07","22"
"06/12/12 17:57:10","109.4264","28.9","215.77","157","60.03","22"
"06/12/12 18:02:09","109.4287","31.7","214.61","201","60.07","22"
"06/12/12 18:07:09","109.4308","35.2","214.96","53","60.03","22"
"06/12/12 18:12:09","109.4326","21.0","215.49","203","60.03","21"
"06/12/12 18:17:09","109.4342","12.5","214.74","16","60.03","21"
"06/12/12 18:22:09","109.4354","23.1","214.48","245","60.03","21"
"06/12/12 18:27:09","109.4366","14.5","214.9","45","60.03","20"
"06/12/12 18:32:10","109.4374","16.0","214.51","156","60.03","20"
"06/12/12 18:37:09","109.4382","11.8","214.33","0","60.07","20"
"06/12/12 18:42:10","109.4387","0.0","214.91","0","60.07","20"
"06/12/12 18:47:10","109.4392","0.0","214.05","0","60.07","20"
"06/12/12 18:52:11","109.4395","0.0","214.04","0","60.07","20"
"06/12/12 18:57:10","109.4398","0.0","214.36","0","60.03","19"
"06/13/12 06:17:10","109.4405","10.6","218.48","3","60.03","11"
"06/13/12 06:22:09","109.4411","1.9","215.19","0","60.03","12"
"06/13/12 06:27:10","109.4417","11.3","214.35","85","60.03","13"
"06/13/12 06:32:10","109.4426","12.2","214.66","11","60.03","13"
"06/13/12 06:37:11","109.4435","13.8","214.52","7","60.0","13"
"06/13/12 06:42:10","109.4448","30.7","215.31","53","60.03","14"
"06/13/12 06:47:10","109.4462","30.1","214.65","181","60.0","14"
"06/13/12 06:52:10","109.4479","16.5","214.82","19","60.07","15"
"06/13/12 06:57:11","109.4499","30.5","213.88","25","60.03","15"
"06/13/12 07:02:09","109.4522","35.2","215.86","269","60.03","15"
"06/13/12 07:07:11","109.4547","38.0","215.0","242","60.03","15"
"06/13/12 07:12:10","109.4576","43.8","214.18","127","60.0","15"
"06/13/12 07:17:10","109.4607","48.1","214.83","322","60.0","15"
"06/13/12 07:22:11","109.4641","49.7","214.5","235","60.03","16"
"06/13/12 07:27:11","109.4677","47.2","214.58","231","60.0","17"
"06/13/12 07:32:11","109.4717","44.5","215.3","387","60.03","17"
"06/13/12 07:37:11","109.476","56.4","213.91","224","60.0","17"
"06/13/12 07:42:10","109.4799","42.1","215.04","371","60.03","18"
"06/13/12 07:47:11","109.4841","64.0","215.26","326","60.0","18"
"06/13/12 07:52:11","109.4892","68.2","215.8","342","59.96","18"
"06/13/12 07:57:09","109.4946","71.3","216.0","362","60.07","19"
"06/13/12 08:02:11","109.5003","74.7","216.11","374","60.0","19"
"06/13/12 08:07:10","109.5062","77.8","217.19","384","60.0","19"
"06/13/12 08:12:10","109.5124","81.3","216.76","400","60.0","20"
"06/13/12 08:17:11","109.5189","80.3","217.18","393","60.0","20"
"06/13/12 08:22:11","109.5222","13.6","215.38","133","60.03","20"
"06/13/12 08:27:10","109.5247","27.5","216.03","176","60.03","20"
"06/13/12 08:32:10","109.5286","57.4","216.21","189","60.0","20"
"06/13/12 08:37:09","109.5339","75.6","216.51","376","60.03","20"
"06/13/12 08:42:10","109.5415","100.5","216.66","478","60.03","20"
"06/13/12 08:47:10","109.5496","106.0","217.86","503","60.0","21"
"06/13/12 08:52:10","109.5579","108.3","217.42","515","60.03","22"
"06/13/12 08:57:10","109.5665","114.0","217.44","538","60.03","23"
"06/13/12 09:02:10","109.5747","110.6","217.69","521","60.0","23"
"06/13/12 09:07:09","109.5835","113.4","217.36","537","60.0","24"
"06/13/12 09:12:11","109.5928","119.9","213.42","572","60.0","25"
"06/13/12 09:17:11","109.602","120.8","216.8","567","60.0","25"
"06/13/12 09:22:09","109.6114","120.4","217.73","562","60.0","26"
"06/13/12 09:27:10","109.6207","122.0","218.05","568","60.03","26"
"06/13/12 09:32:11","109.6304","124.7","219.08","583","60.0","27"
"06/13/12 09:37:11","109.6401","126.2","217.35","589","60.0","28"
"06/13/12 09:42:09","109.6499","127.4","217.43","597","60.03","29"
"06/13/12 09:47:10","109.6599","128.4","218.27","596","60.03","29"
"06/13/12 09:52:10","109.6701","133.2","217.77","624","60.03","30"
"06/13/12 09:57:09","109.6805","135.2","217.57","624","60.0","30"
"06/13/12 10:02:10","109.6911","139.0","216.83","643","60.03","30"
"06/13/12 10:07:11","109.7019","140.1","217.13","645","60.0","30"
"06/13/12 10:12:09","109.7127","140.6","218.01","652","60.03","31"
"06/13/12 10:17:11","109.7237","142.0","217.49","652","60.03","31"
"06/13/12 10:22:11","109.7349","143.0","218.03","658","60.0","32"
"06/13/12 10:27:10","109.746","143.8","217.33","664","60.03","32"
"06/13/12 10:32:10","109.7573","144.6","216.75","670","60.0","32"
"06/13/12 10:37:10","109.7687","147.5","215.26","689","60.03","33"
"06/13/12 10:42:09","109.7802","148.3","216.48","688","60.0","33"
"06/13/12 10:47:10","109.7918","149.3","218.81","685","60.03","34"
"06/13/12 10:52:11","109.8035","148.4","217.99","686","60.03","34"
"06/13/12 10:57:09","109.8152","152.4","218.84","696","60.0","35"
"06/13/12 11:02:11","109.8272","154.0","218.57","709","60.03","35"
"06/13/12 11:07:11","109.8392","155.6","216.94","723","60.0","35"
"06/13/12 11:12:11","109.8514","156.4","217.95","721","60.03","35"
"06/13/12 11:17:10","109.8636","157.7","217.73","724","60.0","35"
"06/13/12 11:22:10","109.8758","155.3","217.41","716","60.0","35"
"06/13/12 11:27:10","109.8879","156.8","217.36","722","60.0","36"
"06/13/12 11:32:10","109.9001","157.3","216.84","724","60.0","36"
"06/13/12 11:37:11","109.9126","161.2","218.17","733","60.0","35"
"06/13/12 11:42:11","109.9252","162.6","218.03","744","60.03","35"
"06/13/12 11:47:09","109.9376","160.0","218.38","735","60.0","35"
"06/13/12 11:52:09","109.9501","158.5","218.36","725","60.03","36"
"06/13/12 11:57:10","109.9624","160.6","217.85","734","60.03","36"
"06/13/12 12:02:10","109.975","161.0","217.67","734","60.03","36"
"06/13/12 12:07:11","109.9876","159.5","218.59","725","60.0","36"
"06/13/12 12:12:09","110.0001","162.6","217.75","746","60.0","36"
"06/13/12 12:17:10","110.0128","163.3","218.23","743","60.03","36"
"06/13/12 12:22:10","110.0254","158.7","217.16","731","60.0","37"
"06/13/12 12:27:11","110.0378","157.3","217.6","724","60.0","37"
"06/13/12 12:32:10","110.05","157.1","216.87","723","59.96","38"
"06/13/12 12:37:10","110.0623","159.7","215.59","744","60.03","38"
"06/13/12 12:42:10","110.0748","159.2","217.57","727","60.0","39"
"06/13/12 12:47:10","110.0872","158.5","217.65","729","59.96","39"
"06/13/12 12:52:11","110.0996","157.4","217.16","724","60.03","39"
"06/13/12 12:57:11","110.1119","160.2","218.64","731","60.03","39"
"06/13/12 13:02:11","110.1244","158.7","217.38","728","60.03","38"
"06/13/12 13:07:09","110.1367","158.4","217.33","733","60.03","39"
"06/13/12 13:12:10","110.149","156.7","217.35","722","60.0","39"
"06/13/12 13:17:10","110.1612","158.4","217.5","726","60.03","39"
"06/13/12 13:22:10","110.1735","156.3","217.36","718","60.0","39"
"06/13/12 13:27:10","110.1856","155.5","218.09","716","60.0","39"
"06/13/12 13:32:10","110.1977","152.7","217.71","705","60.0","39"
"06/13/12 13:37:10","110.2096","154.4","216.88","706","60.03","39"
"06/13/12 13:42:11","110.2217","148.9","216.98","690","60.03","40"
"06/13/12 13:47:09","110.2334","152.7","218.38","699","60.0","40"
"06/13/12 13:52:11","110.2454","152.3","218.24","699","60.0","39"
"06/13/12 13:57:11","110.2572","152.7","217.9","698","60.0","39"
"06/13/12 14:02:10","110.269","149.9","217.16","691","60.0","39"
"06/13/12 14:07:10","110.2806","149.1","218.26","685","60.0","39"
"06/13/12 14:12:10","110.2921","147.6","217.49","681","60.0","39"
"06/13/12 14:17:11","110.3036","147.5","217.97","680","60.0","38"
"06/13/12 14:22:10","110.315","144.3","216.77","672","60.0","39"
"06/13/12 14:27:11","110.3263","144.2","216.84","668","60.0","38"
"06/13/12 14:32:11","110.3374","141.5","217.15","653","60.03","38"
"06/13/12 14:37:10","110.3483","141.8","216.68","659","60.03","38"
"06/13/12 14:42:10","110.3593","140.6","217.1","654","60.03","38"
"06/13/12 14:47:10","110.3703","140.1","217.25","650","60.0","37"
"06/13/12 14:52:10","110.381","137.5","217.22","636","60.03","37"
"06/13/12 14:57:10","110.3916","134.8","217.21","629","60.03","37"
"06/13/12 15:02:10","110.4021","133.3","216.54","621","60.0","37"
"06/13/12 15:07:11","110.4124","131.5","216.49","612","60.0","37"
"06/13/12 15:12:11","110.4226","130.5","217.48","609","60.03","36"
"06/13/12 15:17:09","110.4326","127.2","217.34","596","60.03","36"
"06/13/12 15:22:11","110.4425","126.2","216.84","594","60.0","36"
"06/13/12 15:27:10","110.4522","124.0","215.9","582","60.03","35"
"06/13/12 15:32:10","110.4618","122.1","216.01","575","60.03","35"
"06/13/12 15:37:10","110.4712","119.5","216.73","563","60.03","35"
"06/13/12 15:42:10","110.4804","117.3","216.38","554","60.0","34"
"06/13/12 15:47:11","110.4895","115.1","216.54","546","60.03","34"
"06/13/12 15:52:11","110.4984","112.6","216.78","531","60.0","33"
"06/13/12 15:57:10","110.5069","109.9","215.63","521","60.03","33"
"06/13/12 16:02:10","110.5154","106.8","217.0","508","60.0","32"
"06/13/12 16:07:10","110.5236","103.6","217.12","494","60.03","32"
"06/13/12 16:12:11","110.5316","100.9","216.93","487","60.03","32"
"06/13/12 16:17:10","110.5394","98.1","217.62","465","60.0","32"
"06/13/12 16:22:10","110.5469","95.0","215.76","456","60.03","32"
"06/13/12 16:27:10","110.5541","92.6","215.87","446","60.03","32"
"06/13/12 16:32:10","110.5612","89.4","215.64","433","60.0","32"
"06/13/12 16:37:11","110.568","86.0","215.29","422","60.03","32"
"06/13/12 16:42:11","110.5746","82.8","215.86","408","60.0","32"
"06/13/12 16:47:10","110.5809","79.3","215.23","391","60.03","31"
"06/13/12 16:52:10","110.587","75.9","216.47","374","60.03","31"
"06/13/12 16:57:11","110.5927","72.3","216.11","362","60.0","31"
"06/13/12 17:02:11","110.5982","69.1","216.83","345","60.07","31"
"06/13/12 17:07:11","110.6034","65.5","215.66","333","60.03","31"
"06/13/12 17:12:11","110.6084","62.1","215.24","319","60.03","31"
"06/13/12 17:17:11","110.6127","49.0","215.02","435","60.03","30"
"06/13/12 17:22:10","110.6167","58.9","215.5","217","60.03","30"
"06/13/12 17:27:11","110.6207","38.0","214.79","105","60.0","29"
"06/13/12 17:32:11","110.6246","41.7","214.97","76","60.0","29"
"06/13/12 17:37:11","110.6282","40.1","215.85","356","60.03","29"
"06/13/12 17:42:11","110.6315","46.4","215.89","176","60.03","28"
"06/13/12 17:47:11","110.6345","36.2","216.06","218","60.03","28"
"06/13/12 17:52:10","110.6373","29.0","215.52","74","60.0","28"
"06/13/12 17:57:09","110.6397","34.5","215.93","83","60.0","28"
"06/13/12 18:02:11","110.6419","33.1","214.96","14","60.03","28"
"06/13/12 18:07:11","110.6439","23.3","214.54","286","60.03","27"
"06/13/12 18:12:10","110.6456","20.2","214.47","16","60.03","27"
"06/13/12 18:17:11","110.6471","13.7","214.8","29","60.03","27"
"06/13/12 18:22:11","110.6484","21.9","215.29","80","60.03","27"
"06/13/12 18:27:11","110.6494","16.0","214.41","64","60.03","27"
"06/13/12 18:32:09","110.6503","14.3","215.09","32","60.0","26"
"06/13/12 18:37:11","110.6509","11.2","214.47","142","60.03","26"
"06/13/12 18:42:11","110.6515","0.0","214.97","0","60.03","26"
"06/13/12 18:47:10","110.652","14.2","215.06","21","60.03","26"
"06/13/12 18:52:10","110.6525","0.0","214.51","0","60.03","26"
"06/13/12 18:57:10","110.6528","0.0","214.6","0","60.03","26"
"06/13/12 19:07:11","110.6533","10.6","213.7","5","60.03","25"
"06/13/12 19:12:11","110.6536","0.0","214.52","0","60.03","25"
"06/13/12 19:37:11","110.6548","0.0","213.91","169","60.03","23"
"06/13/12 20:02:10","110.6551","0.0","212.75","0","60.0","20"
"06/14/12 05:57:11","110.6551","0.0","213.09","0","60.03","14"
"06/14/12 06:22:11","110.6562","11.8","213.53","2","60.0","17"
"06/14/12 06:27:10","110.6569","12.2","212.51","53","60.0","17"
"06/14/12 06:32:11","110.6578","14.0","211.95","11","60.03","17"
"06/14/12 06:37:10","110.6589","15.4","212.83","254","60.03","18"
"06/14/12 06:42:11","110.6603","19.0","212.58","27","60.03","18"
"06/14/12 06:47:11","110.6619","14.9","212.32","260","60.0","18"
"06/14/12 06:52:10","110.6637","31.4","213.98","183","60.0","19"
"06/14/12 06:57:11","110.6655","23.7","213.44","29","60.03","19"
"06/14/12 07:02:11","110.6676","21.3","213.56","17","60.0","19"
"06/14/12 07:07:11","110.6701","38.4","214.13","263","60.0","19"
"06/14/12 07:12:11","110.6729","43.6","214.37","114","60.0","20"
"06/14/12 07:17:11","110.6757","36.1","213.13","215","60.0","20"
"06/14/12 07:22:11","110.6791","39.9","213.56","114","60.03","20"
"06/14/12 07:27:11","110.683","55.8","213.57","333","60.0","21"
"06/14/12 07:32:12","110.687","54.0","213.87","135","60.03","21"
"06/14/12 07:37:12","110.691","62.4","215.58","323","60.0","22"
"06/14/12 07:42:10","110.6952","29.9","214.85","83","60.03","22"
"06/14/12 07:47:11","110.6995","67.6","217.13","338","60.0","22"
"06/14/12 07:52:11","110.7044","70.9","215.76","356","60.03","23"
"06/14/12 07:57:10","110.7087","31.1","214.98","78","60.0","23"
"06/14/12 08:02:11","110.714","78.6","216.25","387","60.03","23"
"06/14/12 08:07:11","110.7197","40.0","215.67","162","60.03","23"
"06/14/12 08:12:11","110.7255","87.3","216.57","425","60.03","24"
"06/14/12 08:17:11","110.7323","87.9","216.36","429","60.0","24"
"06/14/12 08:22:11","110.7394","90.5","216.15","437","60.03","24"
"06/14/12 08:27:12","110.7463","87.4","216.73","426","60.0","24"
"06/14/12 08:32:11","110.7532","88.9","217.01","427","60.03","25"
"06/14/12 08:37:12","110.7599","83.9","216.66","410","60.0","25"
"06/14/12 08:42:12","110.7664","79.4","215.79","392","60.03","25"
"06/14/12 08:47:10","110.7729","84.4","216.79","414","60.03","25"
"06/14/12 08:52:10","110.7791","80.2","216.17","395","60.03","25"
"06/14/12 08:57:11","110.7856","87.7","215.92","430","60.03","25"
"06/14/12 09:02:11","110.7924","84.0","214.64","414","60.03","25"
"06/14/12 09:07:12","110.7983","69.2","215.1","351","60.03","25"
"06/14/12 09:12:12","110.8032","61.3","215.75","314","60.0","25"
"06/14/12 09:17:10","110.8089","66.3","215.25","337","60.0","24"
"06/14/12 09:22:10","110.8142","67.8","215.76","345","60.03","24"
"06/14/12 09:27:11","110.8189","63.1","215.89","322","60.0","24"
"06/14/12 09:32:11","110.8234","58.7","215.32","291","60.0","24"
"06/14/12 09:37:10","110.8281","62.6","219.56","316","60.03","24"
"06/14/12 09:42:10","110.8327","68.9","215.75","201","60.03","24"
"06/14/12 09:47:12","110.8369","44.3","215.41","172","60.0","24"
"06/14/12 09:52:11","110.8411","57.6","215.5","368","60.03","24"
"06/14/12 09:57:11","110.8452","65.5","215.57","311","60.0","24"
"06/14/12 10:02:11","110.8492","62.5","215.63","180","60.03","24"
"06/14/12 10:07:10","110.853","46.1","216.21","361","60.03","24"
"06/14/12 10:12:11","110.8566","41.4","215.22","295","60.03","24"
"06/14/12 10:17:10","110.8601","40.2","214.61","101","60.03","23"
"06/14/12 10:22:11","110.8635","39.1","215.69","146","60.03","23"
"06/14/12 10:27:11","110.8668","48.1","215.83","348","60.03","23"
"06/14/12 10:32:11","110.87","36.0","214.95","86","60.0","23"
"06/14/12 10:37:11","110.873","41.6","215.71","252","60.0","23"
"06/14/12 10:42:10","110.8759","34.1","213.22","290","60.0","23"
"06/14/12 10:47:10","110.8791","50.7","215.54","148","60.03","23"
"06/14/12 10:52:11","110.8828","61.5","216.32","334","60.03","23"
"06/14/12 10:57:11","110.8868","58.2","217.69","343","60.0","23"
"06/14/12 11:02:11","110.8916","64.9","215.72","329","60.03","23"
"06/14/12 11:07:10","110.8969","69.0","216.17","347","60.0","23"
"06/14/12 11:12:11","110.9037","103.3","216.25","493","60.03","24"
"06/14/12 11:17:11","110.9111","78.0","216.92","383","60.0","25"
"06/14/12 11:22:10","110.9162","61.1","217.08","314","60.0","25"
"06/14/12 11:27:11","110.9203","53.1","216.17","130","60.03","25"
"06/14/12 11:32:10","110.9234","36.3","215.11","73","60.0","24"
"06/14/12 11:37:11","110.9254","13.3","214.88","18","60.03","24"
"06/14/12 11:42:11","110.927","21.4","214.88","236","60.03","23"
"06/14/12 11:47:12","110.9291","27.5","214.47","101","60.0","23"
"06/14/12 11:52:12","110.9317","29.4","214.26","269","60.0","23"
"06/14/12 11:57:10","110.9342","35.3","214.41","79","60.03","23"
"06/14/12 12:02:10","110.9366","33.5","213.22","223","60.0","23"
"06/14/12 12:07:12","110.9388","34.4","214.66","214","60.03","23"
"06/14/12 12:12:12","110.9413","37.6","215.09","70","60.0","22"
"06/14/12 12:17:10","110.9438","31.3","215.0","242","60.0","22"
"06/14/12 12:22:10","110.9454","24.1","214.22","234","60.0","23"
"06/14/12 12:27:10","110.9466","14.3","214.17","14","60.0","22"
"06/14/12 12:32:10","110.9477","12.7","213.98","6","60.0","22"
"06/14/12 12:37:12","110.9487","15.5","214.42","1","60.0","22"
"06/14/12 12:42:11","110.9496","14.5","214.77","0","60.0","21"
"06/14/12 12:47:12","110.9504","0.0","213.85","198","60.0","20"
"06/14/12 12:52:11","110.9509","12.3","215.35","2","60.03","20"
"06/14/12 12:57:11","110.9515","12.6","214.93","0","60.03","19"
"06/14/12 13:02:11","110.9521","0.0","215.31","131","60.0","19"
"06/14/12 13:07:11","110.9525","0.0","215.12","0","60.0","19"
"06/14/12 13:12:12","110.953","12.0","214.18","23","60.03","19"
"06/14/12 13:17:10","110.9534","0.0","213.3","0","60.0","19"
"06/14/12 13:22:11","110.9539","14.0","213.98","8","60.0","18"
"06/14/12 13:27:11","110.9543","11.0","215.44","1","60.0","18"
"06/14/12 13:32:11","110.9546","8.5","215.2","0","60.03","18"
"06/14/12 13:37:10","110.9551","14.3","215.33","16","60.0","18"
"06/14/12 13:42:11","110.9556","0.0","214.83","0","60.03","17"
"06/14/12 13:47:12","110.9562","0.0","215.04","0","60.0","17"
"06/14/12 13:52:11","110.9568","14.1","214.17","97","60.0","17"
"06/14/12 13:57:11","110.9574","6.1","215.03","210","60.03","17"
"06/14/12 14:02:10","110.9579","14.7","214.61","217","60.0","17"
"06/14/12 14:07:10","110.9585","2.7","214.24","150","60.0","17"
"06/14/12 14:12:10","110.9591","10.3","214.78","36","60.03","17"
"06/14/12 14:17:11","110.9596","13.2","215.35","10","60.0","17"
"06/14/12 14:22:12","110.9602","7.0","215.94","209","60.03","17"
"06/14/12 14:27:10","110.9607","0.0","215.04","0","60.0","17"
"06/14/12 14:32:10","110.9614","0.0","214.66","213","60.03","17"
"06/14/12 14:37:12","110.9621","16.0","214.87","70","60.0","17"
"06/14/12 14:42:11","110.963","12.0","215.91","3","60.03","17"
"06/14/12 14:47:11","110.9647","37.1","215.33","106","60.03","17"
"06/14/12 14:52:10","110.9679","46.1","216.15","221","60.0","17"
"06/14/12 14:57:11","110.9721","43.7","215.77","88","60.03","17"
"06/14/12 15:02:10","110.9761","54.0","216.41","101","60.0","18"
"06/14/12 15:07:11","110.9798","45.3","216.06","313","60.03","18"
"06/14/12 15:12:11","110.9822","22.5","214.48","58","60.0","18"
"06/14/12 15:17:11","110.9836","20.8","214.03","50","60.03","18"
"06/14/12 15:22:11","110.9846","16.5","213.28","276","60.0","18"
"06/14/12 15:27:12","110.9856","16.0","212.62","11","60.0","19"
"06/14/12 15:32:12","110.9867","18.8","212.97","265","60.03","19"
"06/14/12 15:37:11","110.9883","33.2","214.43","127","60.07","19"
"06/14/12 15:42:12","110.9909","28.7","213.62","71","60.03","19"
"06/14/12 15:47:10","110.9932","26.4","213.41","97","60.0","19"
"06/14/12 15:52:10","110.9952","30.4","214.23","123","60.03","19"
"06/14/12 15:57:10","110.9975","33.9","213.83","192","60.03","20"
"06/14/12 16:02:12","111.0","37.3","214.49","74","60.03","20"
"06/14/12 16:07:10","111.0025","29.2","214.02","161","60.03","20"
"06/14/12 16:12:10","111.005","25.6","214.28","113","60.03","20"
"06/14/12 16:17:11","111.0071","28.3","214.27","79","60.03","20"
"06/14/12 16:22:11","111.0092","19.7","214.89","268","60.03","20"
"06/14/12 16:27:11","111.0112","13.8","214.4","28","60.03","20"
"06/14/12 16:32:11","111.013","20.0","214.46","272","60.03","20"
"06/14/12 16:37:11","111.0145","15.8","213.41","4","60.0","20"
"06/14/12 16:42:11","111.0156","10.5","213.6","50","60.0","20"
"06/14/12 16:47:11","111.0162","10.9","214.07","1","60.03","20"
"06/14/12 16:52:12","111.0166","14.0","213.9","19","60.07","20"
"06/14/12 17:32:10","111.017","0.0","213.28","0","60.03","18"
"06/14/12 17:37:11","111.0175","0.0","214.2","94","60.03","18"
"06/14/12 17:42:11","111.0182","6.9","213.38","257","60.03","18"
"06/14/12 17:47:12","111.0188","0.0","213.11","38","60.03","18"
"06/14/12 17:52:12","111.0193","0.0","214.22","231","60.03","18"
"06/14/12 17:57:12","111.0198","0.0","214.2","0","60.03","18"
"06/14/12 18:02:11","111.0205","13.9","213.73","51","60.07","18"
"06/14/12 18:07:11","111.0212","14.0","213.51","1","60.0","18"
"06/14/12 18:12:11","111.022","6.5","213.38","194","60.03","18"
"06/14/12 18:17:11","111.0226","12.0","214.36","10","60.03","18"
"06/14/12 18:22:10","111.0231","0.0","213.33","0","60.0","18"
"06/14/12 18:27:11","111.0235","0.0","213.88","0","60.03","18"
"06/14/12 18:32:11","111.024","5.8","212.98","263","60.03","18"
"06/14/12 18:37:12","111.0246","12.1","213.56","251","60.03","18"
"06/15/12 08:07:11","111.0251","11.2","213.61","19","60.0","18"
"06/15/12 08:12:12","111.0255","0.0","214.03","0","60.0","18"
"06/15/12 08:17:12","111.0259","13.4","213.79","16","60.0","18"
"06/15/12 08:22:12","111.0264","0.0","214.04","0","60.03","18"
"06/15/12 08:27:11","111.0269","6.3","214.54","204","60.03","19"
"06/15/12 08:32:12","111.0273","0.0","214.03","0","60.03","19"
"06/15/12 08:37:10","111.0276","8.7","213.91","235","60.03","19"
"06/15/12 08:42:11","111.0282","15.4","213.94","2","60.03","19"
"06/15/12 08:47:11","111.029","16.7","212.64","0","60.03","19"
"06/15/12 08:52:11","111.0303","29.8","212.49","142","60.07","19"
"06/15/12 08:57:11","111.0323","27.0","214.26","269","60.0","20"
"06/15/12 09:02:12","111.0353","40.0","214.24","144","60.03","20"
"06/15/12 09:07:12","111.0389","43.0","214.52","297","60.0","20"
"06/15/12 09:12:11","111.0429","63.6","214.46","327","60.0","22"
"06/15/12 09:17:11","111.0479","67.1","215.13","340","60.0","23"
"06/15/12 09:22:10","111.054","81.9","215.15","403","60.03","23"
"06/15/12 09:27:11","111.0599","87.7","214.93","428","60.03","24"
"06/15/12 09:32:11","111.0661","69.7","215.06","352","60.03","24"
"06/15/12 09:37:12","111.0721","71.6","213.96","354","60.03","24"
"06/15/12 09:42:12","111.0766","84.9","215.0","418","60.03","25"
"06/15/12 09:47:12","111.0832","62.8","215.43","318","60.0","25"
"06/15/12 09:52:11","111.0904","96.4","216.66","463","60.03","25"
"06/15/12 09:57:12","111.0981","98.9","216.46","477","60.03","26"
"06/15/12 10:02:12","111.1052","88.8","216.28","433","60.0","26"
"06/15/12 10:07:11","111.1119","91.8","216.0","445","60.0","26"
"06/15/12 10:12:12","111.1189","93.2","216.08","449","60.03","26"
"06/15/12 10:17:11","111.126","83.4","216.12","408","60.0","27"
"06/15/12 10:22:12","111.1332","99.2","216.39","473","60.0","27"
"06/15/12 10:27:12","111.1406","82.5","215.9","406","60.0","27"
"06/15/12 10:32:12","111.1471","77.9","215.53","384","60.0","27"
"06/15/12 10:37:12","111.1536","91.4","215.66","441","60.0","27"
"06/15/12 10:42:12","111.1606","82.2","215.79","406","60.03","28"
"06/15/12 10:47:12","111.1682","93.2","216.25","451","60.0","28"
"06/15/12 10:52:11","111.1761","102.8","216.29","491","60.0","29"
"06/15/12 10:57:11","111.1848","116.8","217.56","552","60.07","30"
"06/15/12 11:02:11","111.1927","77.6","216.68","384","60.0","30"
"06/15/12 11:07:12","111.2004","90.1","217.01","438","60.0","30"
"06/15/12 11:12:12","111.2076","86.2","217.03","421","60.0","30"
"06/15/12 11:17:12","111.2171","145.6","217.53","670","60.03","31"
"06/15/12 11:22:10","111.2267","133.4","217.33","622","60.0","32"
"06/15/12 11:27:12","111.236","100.2","216.73","479","60.0","32"
"06/15/12 11:32:12","111.2437","89.0","214.87","429","60.0","32"
"06/15/12 11:37:12","111.2517","82.6","215.08","405","60.03","32"
"06/15/12 11:42:11","111.2562","61.6","215.08","318","60.0","32"
"06/15/12 11:47:11","111.2611","69.8","215.66","350","60.03","32"
"06/15/12 11:52:12","111.2669","69.7","215.46","351","60.03","32"
"06/15/12 11:57:11","111.2721","68.3","214.98","347","60.03","31"
"06/15/12 12:02:11","111.2773","73.0","215.47","364","60.0","31"
"06/15/12 12:07:12","111.2827","68.7","215.86","344","60.03","31"
"06/15/12 12:12:11","111.2879","67.8","215.82","343","60.0","31"
"06/15/12 12:17:11","111.293","60.8","215.57","316","60.03","31"
"06/15/12 12:22:12","111.2983","65.9","215.19","336","60.03","31"
"06/15/12 12:27:12","111.3044","101.3","216.85","484","60.0","31"
"06/15/12 12:32:12","111.3113","79.9","215.26","395","60.0","31"
"06/15/12 12:37:11","111.3199","112.2","216.22","530","60.03","32"
"06/15/12 12:42:12","111.3303","95.4","214.67","466","60.03","33"
"06/15/12 12:47:11","111.338","74.8","215.68","374","60.0","34"
"06/15/12 12:52:11","111.3446","67.2","214.73","339","60.03","34"
"06/15/12 12:57:11","111.3497","63.0","215.12","321","60.03","34"
"06/15/12 13:02:11","111.3538","65.9","214.4","337","60.03","34"
"06/15/12 13:07:12","111.361","179.6","217.8","814","60.03","35"
"06/15/12 13:12:12","111.3676","61.1","215.11","314","60.03","34"
"06/15/12 13:17:11","111.3745","112.5","216.33","532","60.0","35"
"06/15/12 13:22:11","111.3793","38.6","214.77","103","60.03","35"
"06/15/12 13:27:11","111.3832","40.3","215.53","114","60.0","35"
"06/15/12 13:32:12","111.3868","39.5","214.47","142","60.03","35"
"06/15/12 13:37:11","111.3915","71.2","215.76","358","60.03","34"
"06/15/12 13:42:11","111.3979","152.2","218.77","698","60.03","35"
"06/15/12 13:47:11","111.4078","71.7","215.84","358","60.03","35"
"06/15/12 13:52:11","111.4149","63.8","216.09","324","60.0","35"
"06/15/12 13:57:11","111.4203","47.9","215.81","408","60.03","34"
"06/15/12 14:02:11","111.4296","120.1","217.35","568","60.03","35"
"06/15/12 14:07:11","111.4347","63.0","215.21","324","60.0","34"
"06/15/12 14:12:12","111.4433","61.1","215.45","312","59.96","35"
"06/15/12 14:17:11","111.4522","136.5","217.01","628","60.0","35"
"06/15/12 14:22:12","111.4625","126.8","216.87","596","60.0","36"
"06/15/12 14:27:12","111.471","107.9","215.79","514","60.0","36"
"06/15/12 14:32:11","111.4798","119.6","216.87","566","60.03","37"
"06/15/12 14:37:12","111.4892","107.8","216.13","517","60.0","37"
"06/15/12 14:42:11","111.4942","66.4","213.44","369","60.03","36"
"06/15/12 14:47:11","111.5008","68.4","214.88","348","60.03","36"
"06/15/12 14:52:12","111.5075","108.0","216.09","517","60.03","36"
"06/15/12 14:57:12","111.5147","92.7","215.76","447","60.03","36"
"06/15/12 15:02:12","111.5222","92.3","215.83","448","60.0","36"
"06/15/12 15:07:12","111.5295","92.2","214.6","455","60.03","36"
"06/15/12 15:12:11","111.5369","82.7","214.49","405","60.0","36"
"06/15/12 15:17:12","111.5436","87.8","215.19","425","60.03","36"
"06/15/12 15:22:12","111.5506","83.8","214.62","414","60.03","36"
"06/15/12 15:27:11","111.5571","105.3","215.33","503","60.03","36"
"06/15/12 15:32:12","111.5648","64.2","214.61","346","60.03","36"
"06/15/12 15:37:12","111.5694","46.4","213.63","211","60.03","36"
"06/15/12 15:42:11","111.5729","43.9","212.64","101","60.03","36"
"06/15/12 15:47:11","111.5763","51.4","213.7","208","60.0","36"
"06/15/12 15:52:11","111.5817","48.7","214.4","344","60.0","35"
"06/15/12 15:57:12","111.5856","50.2","214.53","293","60.0","35"
"06/15/12 16:02:11","111.5903","81.5","216.04","395","60.0","35"
"06/15/12 16:07:11","111.5958","74.2","215.13","370","60.0","35"
"06/15/12 16:12:11","111.6012","72.4","214.76","366","60.03","35"
"06/15/12 16:17:12","111.6066","68.1","215.64","345","60.0","36"
"06/15/12 16:22:12","111.6123","80.0","215.38","399","60.03","36"
"06/15/12 16:27:12","111.6188","84.6","215.91","416","60.07","36"
"06/15/12 16:32:12","111.6244","66.3","215.36","335","60.03","36"
"06/15/12 16:37:11","111.6295","69.1","215.11","348","60.03","36"
"06/15/12 16:42:11","111.6349","67.9","214.87","345","60.0","36"
"06/15/12 16:47:12","111.6401","42.2","215.36","375","60.0","37"
"06/15/12 16:52:11","111.6448","45.7","215.59","105","60.0","37"
"06/15/12 16:57:11","111.6487","53.8","215.15","138","60.03","36"
"06/15/12 17:02:11","111.6529","46.7","216.55","347","60.07","36"
"06/15/12 17:07:12","111.6568","40.5","215.54","254","60.03","36"
"06/15/12 17:12:12","111.6601","35.9","213.98","351","60.07","36"
"06/15/12 17:17:11","111.6631","37.8","214.01","105","60.03","36"
"06/15/12 17:22:11","111.6672","55.5","214.49","78","60.03","36"
"06/15/12 17:27:12","111.6712","44.9","214.29","395","60.07","36"
"06/15/12 17:32:12","111.675","51.3","214.66","198","60.03","36"
"06/15/12 17:37:11","111.6782","46.0","214.85","98","60.03","35"
"06/15/12 17:42:12","111.6812","48.0","214.84","348","60.03","35"
"06/15/12 17:47:11","111.685","56.0","214.42","84","60.03","35"
"06/15/12 17:52:11","111.6884","49.4","215.51","177","60.07","35"
"06/15/12 17:57:11","111.6918","36.2","215.33","92","60.03","35"
"06/15/12 18:02:11","111.6943","13.6","214.19","147","60.03","34"
"06/15/12 18:07:12","111.6961","29.3","214.07","101","60.07","34"
"06/15/12 18:12:11","111.6986","31.9","214.77","211","60.07","34"
"06/15/12 18:17:11","111.7007","28.9","215.55","67","60.03","33"
"06/15/12 18:22:12","111.7025","11.5","214.02","149","60.03","33"
"06/15/12 18:27:12","111.7039","13.5","214.34","16","60.03","33"
"06/15/12 18:32:11","111.7051","13.9","213.89","4","60.03","33"
"06/15/12 18:37:11","111.7061","10.3","214.36","0","60.03","33"
"06/15/12 18:42:12","111.7069","13.3","213.47","1","60.07","32"
"06/15/12 18:47:11","111.7076","0.0","214.46","0","60.07","32"
"06/15/12 18:52:12","111.7081","12.5","213.58","217","60.03","32"
"06/15/12 18:57:12","111.7085","0.0","213.68","0","60.07","32"
"06/15/12 19:02:13","111.7089","0.0","213.8","0","60.0","32"
"06/15/12 19:07:12","111.7093","12.0","213.96","22","60.03","31"
"06/15/12 19:12:12","111.7098","12.9","214.1","1","60.07","31"
"06/15/12 19:17:12","111.7103","0.0","213.77","0","60.07","31"
"06/15/12 19:22:11","111.7108","11.7","214.17","11","60.07","30"
"06/15/12 19:27:11","111.7112","0.0","213.81","0","60.03","30"
"06/15/12 19:37:12","111.7116","0.0","213.51","0","60.03","29"
"06/15/12 19:42:11","111.7119","0.0","212.68","0","60.03","29"
"06/16/12 06:12:13","111.7128","0.0","212.75","0","60.0","20"
"06/16/12 06:17:14","111.7132","7.0","212.22","0","60.03","20"
"06/16/12 06:22:14","111.7139","0.0","213.24","0","60.0","20"
"06/16/12 06:27:13","111.7145","7.7","213.31","0","60.0","20"
"06/16/12 06:32:15","111.7154","8.7","213.32","0","60.07","21"
"06/16/12 06:37:14","111.7162","2.3","213.26","95","60.0","21"
"06/16/12 06:42:13","111.7168","11.8","213.25","113","60.0","21"
"06/16/12 06:47:14","111.7176","16.1","215.02","30","60.0","22"
"06/16/12 06:52:14","111.7185","15.8","214.47","0","60.03","22"
"06/16/12 06:57:15","111.7197","13.9","213.95","50","60.0","22"
"06/16/12 07:02:15","111.7211","23.3","214.07","15","60.03","22"
"06/16/12 07:07:14","111.723","32.3","213.9","83","60.0","22"
"06/16/12 07:12:14","111.7252","28.0","213.37","64","60.07","22"
"06/16/12 07:17:14","111.7279","42.9","214.46","145","60.0","23"
"06/16/12 07:22:14","111.7306","37.9","213.95","263","60.0","23"
"06/16/12 07:27:15","111.7335","33.4","215.24","223","60.0","23"
"06/16/12 07:32:15","111.7365","49.0","214.74","339","60.0","24"
"06/16/12 07:37:14","111.74","56.7","213.89","99","60.0","24"
"06/16/12 07:42:14","111.7435","42.6","214.32","166","60.07","25"
"06/16/12 07:47:13","111.7465","39.5","215.12","202","60.0","25"
"06/16/12 07:52:14","111.7502","48.5","214.68","214","60.0","25"
"06/16/12 07:57:14","111.7544","62.7","217.24","319","60.03","25"
"06/16/12 08:02:14","111.7594","64.4","215.42","329","60.0","26"
"06/16/12 08:07:13","111.7647","68.5","214.67","347","60.03","26"
"06/16/12 08:12:14","111.7703","74.9","215.29","369","60.0","26"
"06/16/12 08:17:15","111.7763","78.3","215.1","387","60.0","26"
"06/16/12 08:22:15","111.7825","81.2","214.79","400","60.03","27"
"06/16/12 08:27:13","111.7889","85.8","215.0","419","60.03","27"
"06/16/12 08:32:14","111.7958","90.8","215.9","442","60.03","28"
"06/16/12 08:37:13","111.8029","94.6","213.47","461","60.0","28"
"06/16/12 08:42:13","111.8106","101.6","214.25","489","60.0","29"
"06/16/12 08:47:14","111.8151","55.7","215.13","101","60.03","29"
"06/16/12 08:52:14","111.8196","49.0","213.64","302","60.03","29"
"06/16/12 08:57:14","111.8235","62.2","214.0","99","60.03","29"
"06/16/12 09:02:14","111.8277","71.9","213.76","360","59.96","29"
"06/16/12 09:07:14","111.8336","70.5","215.62","352","60.03","29"
"06/16/12 09:12:13","111.8393","74.4","215.31","371","60.03","29"
"06/16/12 09:17:14","111.8454","68.9","214.55","348","60.0","29"
"06/16/12 09:22:15","111.8502","61.1","214.4","358","60.0","29"
"06/16/12 09:27:15","111.8586","115.2","216.36","545","60.0","30"
"06/16/12 09:32:13","111.867","90.6","214.9","443","60.0","30"
"06/16/12 09:37:14","111.8761","123.1","215.99","579","60.0","31"
"06/16/12 09:42:14","111.8853","112.5","215.74","530","59.96","32"
"06/16/12 09:47:14","111.8953","129.9","217.38","609","60.0","32"
"06/16/12 09:52:14","111.9058","129.9","217.2","608","60.0","33"
"06/16/12 09:57:13","111.9136","121.9","216.43","576","60.03","33"
"06/16/12 10:02:13","111.9236","134.5","216.14","630","60.0","34"
"06/16/12 10:07:14","111.9335","130.6","216.34","615","60.03","34"
"06/16/12 10:12:14","111.9436","132.5","215.98","617","60.0","34"
"06/16/12 10:17:14","111.954","135.8","216.5","634","60.0","35"
"06/16/12 10:22:14","111.9649","143.2","216.21","667","60.03","36"
"06/16/12 10:27:13","111.9755","158.3","217.36","727","60.0","36"
"06/16/12 10:32:14","111.9842","95.3","216.02","463","60.0","36"
"06/16/12 10:37:14","111.9918","81.1","215.55","402","60.03","36"
"06/16/12 10:42:14","112.0007","119.2","217.35","563","60.03","36"
"06/16/12 10:47:14","112.01","157.2","217.29","722","60.03","36"
"06/16/12 10:52:14","112.0228","153.6","217.59","713","60.07","37"
"06/16/12 10:57:13","112.032","88.3","216.56","426","60.03","37"
"06/16/12 11:02:15","112.0379","69.4","215.82","348","60.03","36"
"06/16/12 11:07:13","112.0437","82.8","215.94","404","60.03","36"
"06/16/12 11:12:13","112.0523","95.7","216.59","457","60.03","36"
"06/16/12 11:17:14","112.0587","78.0","215.43","389","60.0","35"
"06/16/12 11:22:14","112.0647","77.3","215.81","383","60.03","35"
"06/16/12 11:27:15","112.0717","88.5","215.72","427","60.03","35"
"06/16/12 11:32:13","112.0785","86.6","215.86","421","60.03","35"
"06/16/12 11:37:14","112.0839","64.6","214.79","326","60.0","34"
"06/16/12 11:42:15","112.0888","61.6","214.28","316","60.0","34"
"06/16/12 11:47:15","112.0934","55.3","214.91","128","60.0","33"
"06/16/12 11:52:13","112.0975","61.3","214.95","315","60.03","33"
"06/16/12 11:57:13","112.1026","68.4","215.36","345","60.03","33"
"06/16/12 12:02:15","112.1081","74.0","213.96","374","60.03","32"
"06/16/12 12:07:13","112.1146","91.5","218.0","440","60.03","32"
"06/16/12 12:12:15","112.1213","76.8","212.85","386","60.03","32"
"06/16/12 12:17:14","112.1266","64.0","212.61","329","60.03","32"
"06/16/12 12:22:15","112.1312","54.7","212.92","234","60.0","32"
"06/16/12 12:27:15","112.1352","71.8","214.01","343","60.03","31"
"06/16/12 12:32:15","112.1392","61.6","213.17","337","60.03","31"
"06/16/12 12:37:15","112.143","62.9","213.87","193","60.0","31"
"06/16/12 12:42:15","112.1471","66.5","214.17","340","60.0","31"
"06/16/12 12:47:15","112.1532","77.1","214.54","383","60.0","31"
"06/16/12 12:52:15","112.1589","72.5","214.82","365","60.03","31"
"06/16/12 12:57:13","112.1645","76.2","217.93","375","60.03","31"
"06/16/12 13:02:14","112.1722","111.4","217.53","525","60.03","32"
"06/16/12 13:07:15","112.1805","88.1","216.52","429","60.0","32"
"06/16/12 13:12:15","112.1888","114.6","217.69","540","60.0","32"
"06/16/12 13:17:15","112.1988","100.8","217.41","483","60.03","33"
"06/16/12 13:22:15","112.2061","77.4","211.91","385","60.0","33"
"06/16/12 13:27:14","112.2128","92.0","213.57","447","60.0","33"
"06/16/12 13:32:13","112.2196","71.0","214.44","358","60.03","33"
"06/16/12 13:37:13","112.2251","67.1","216.55","337","60.03","33"
"06/16/12 13:42:14","112.2299","47.2","214.75","400","60.03","33"
"06/16/12 13:47:14","112.234","64.5","213.81","369","60.0","33"
"06/16/12 13:52:15","112.2381","56.0","214.73","397","60.0","32"
"06/16/12 13:57:15","112.2421","40.0","214.44","334","60.03","32"
"06/16/12 14:02:14","112.2461","42.6","214.81","374","60.0","32"
"06/16/12 14:07:15","112.2501","50.2","214.48","344","60.03","32"
"06/16/12 14:12:13","112.254","60.1","214.92","121","60.0","32"
"06/16/12 14:17:14","112.2582","61.3","215.54","291","60.0","32"
"06/16/12 14:22:14","112.2631","72.4","214.94","363","60.0","32"
"06/16/12 14:27:15","112.2694","94.3","215.38","454","60.03","32"
"06/16/12 14:32:15","112.2777","84.8","216.1","416","60.03","33"
"06/16/12 14:37:13","112.2842","72.5","215.21","360","60.03","34"
"06/16/12 14:42:15","112.2921","86.3","216.38","422","60.03","34"
"06/16/12 14:47:15","112.297","66.3","215.26","133","60.0","34"
"06/16/12 14:52:13","112.3013","61.7","216.17","318","60.0","34"
"06/16/12 14:57:15","112.3069","85.2","215.08","422","60.03","34"
"06/16/12 15:02:14","112.3144","98.0","215.14","474","60.03","35"
"06/16/12 15:07:13","112.3208","78.8","215.02","391","60.0","35"
"06/16/12 15:12:14","112.3268","72.5","215.26","362","60.0","35"
"06/16/12 15:17:14","112.3324","70.2","215.21","356","60.0","35"
"06/16/12 15:22:15","112.3377","67.3","214.95","339","60.0","35"
"06/16/12 15:27:15","112.3426","56.0","215.27","327","60.03","35"
"06/16/12 15:32:15","112.3467","55.5","215.52","325","60.0","34"
"06/16/12 15:37:13","112.3505","51.5","215.42","112","60.0","34"
"06/16/12 15:42:14","112.3543","47.1","214.97","254","60.03","34"
"06/16/12 15:47:13","112.3583","41.5","214.77","305","60.0","34"
"06/16/12 15:52:14","112.362","50.4","214.22","176","60.0","33"
"06/16/12 15:57:15","112.365","40.2","213.53","294","60.0","33"
"06/16/12 16:02:14","112.3674","26.7","213.33","251","60.0","32"
"06/16/12 16:07:14","112.3691","11.7","214.08","101","60.03","32"
"06/16/12 16:12:14","112.3708","21.7","214.01","226","60.03","32"
"06/16/12 16:17:14","112.3727","31.2","213.42","122","60.0","31"
"06/16/12 16:22:14","112.3748","32.8","214.12","102","60.0","31"
"06/16/12 16:27:14","112.3765","24.6","213.46","232","60.03","31"
"06/16/12 16:32:13","112.3788","40.5","213.93","184","60.0","30"
"06/16/12 16:37:15","112.382","38.5","213.79","185","60.03","30"
"06/16/12 16:42:14","112.3857","46.5","214.7","115","60.03","31"
"06/16/12 16:47:13","112.3891","35.2","213.41","120","60.0","31"
"06/16/12 16:52:14","112.392","39.0","214.12","110","60.03","31"
"06/16/12 16:57:14","112.3945","35.6","213.9","196","60.0","31"
"06/16/12 17:02:13","112.3971","39.0","214.26","257","60.03","31"
"06/16/12 17:07:15","112.3996","25.8","214.01","70","60.07","31"
"06/16/12 17:12:15","112.4019","32.5","214.13","163","60.03","31"
"06/16/12 17:17:15","112.4039","26.5","213.99","53","60.0","31"
"06/16/12 17:22:13","112.4057","19.2","214.02","17","60.03","31"
"06/16/12 17:27:13","112.4072","31.3","213.91","264","60.03","31"
"06/16/12 17:32:14","112.409","25.3","213.23","256","60.0","30"
"06/16/12 17:37:15","112.4101","12.6","213.37","53","60.03","30"
"06/16/12 17:42:15","112.4108","0.0","213.12","73","60.07","30"
"06/16/12 17:47:14","112.4113","11.1","213.36","42","60.03","29"
"06/16/12 17:52:14","112.4118","7.3","213.64","0","60.0","29"
"06/16/12 17:57:14","112.4122","14.1","213.69","26","60.03","28"
"06/16/12 18:02:15","112.4129","0.0","213.54","0","60.03","28"
"06/16/12 18:07:15","112.4134","14.0","212.9","3","60.03","28"
"06/16/12 18:12:14","112.4139","13.6","214.24","0","60.0","27"
"06/16/12 18:17:13","112.4146","14.4","213.72","11","60.03","27"
"06/16/12 18:22:14","112.4155","7.6","213.16","211","60.0","27"
"06/16/12 18:27:14","112.4163","13.6","213.18","1","60.03","27"
"06/16/12 18:32:13","112.4168","13.6","213.02","55","60.03","27"
"06/16/12 18:37:14","112.4174","7.4","212.01","0","60.03","26"
"06/17/12 06:02:18","112.4176","0.0","212.9","0","60.03","16"
"06/17/12 06:12:16","112.418","12.9","213.61","14","60.0","18"
"06/17/12 06:17:15","112.4184","13.9","213.77","2","60.03","18"
"06/17/12 06:22:14","112.4189","0.0","213.32","0","60.03","18"
"06/17/12 06:27:14","112.4195","14.1","212.83","254","60.0","18"
"06/17/12 06:32:15","112.4204","13.1","213.45","250","60.0","18"
"06/17/12 06:37:15","112.4214","11.9","213.13","84","60.03","19"
"06/17/12 06:42:15","112.4226","15.2","213.71","55","60.0","19"
"06/17/12 06:47:14","112.424","14.6","213.09","214","60.0","19"
"06/17/12 06:52:14","112.4257","33.8","214.03","149","60.03","19"
"06/17/12 06:57:14","112.4275","25.2","213.46","24","60.0","19"
"06/17/12 07:02:14","112.4297","34.3","213.66","105","60.0","20"
"06/17/12 07:07:15","112.4322","37.7","213.62","219","60.0","20"
"06/17/12 07:12:14","112.4349","35.1","213.23","82","60.0","20"
"06/17/12 07:17:14","112.4379","46.7","213.89","349","60.03","20"
"06/17/12 07:22:14","112.4413","43.7","213.39","285","60.03","20"
"06/17/12 07:27:15","112.4448","42.4","213.98","170","60.0","20"
"06/17/12 07:32:15","112.4487","40.9","214.71","221","60.0","21"
"06/17/12 07:37:15","112.4529","70.3","214.89","326","60.0","21"
"06/17/12 07:42:15","112.4574","47.9","213.47","446","60.03","22"
"06/17/12 07:47:14","112.4616","63.9","213.45","328","60.0","22"
"06/17/12 07:52:14","112.4668","67.2","213.57","341","60.0","22"
"06/17/12 07:57:14","112.4721","71.6","214.54","358","60.03","22"
"06/17/12 08:02:14","112.4779","75.2","214.76","377","60.0","22"
"06/17/12 08:07:14","112.4839","79.0","214.62","395","60.0","22"
"06/17/12 08:12:15","112.4902","82.8","214.7","407","60.0","23"
"06/17/12 08:17:14","112.4967","85.7","214.81","423","60.03","23"
"06/17/12 08:22:14","112.5035","89.6","214.65","439","60.0","23"
"06/17/12 08:27:15","112.5106","92.3","215.04","452","60.03","23"
"06/17/12 08:32:15","112.518","96.2","215.45","464","60.03","24"
"06/17/12 08:37:15","112.5255","98.6","214.66","479","60.03","24"
"06/17/12 08:42:14","112.5333","102.0","214.72","491","60.0","24"
"06/17/12 08:47:14","112.5414","105.0","215.51","505","60.0","24"
"06/17/12 08:52:14","112.5497","108.4","215.61","517","60.0","25"
"06/17/12 08:57:15","112.5582","110.2","214.85","530","60.03","25"
"06/17/12 09:02:14","112.567","113.7","215.56","537","60.0","25"
"06/17/12 09:07:14","112.5759","117.1","215.97","551","60.03","25"
"06/17/12 09:12:15","112.5852","120.2","216.16","567","60.0","26"
"06/17/12 09:17:14","112.5943","120.4","216.17","571","60.0","26"
"06/17/12 09:22:14","112.604","124.0","215.75","579","60.0","26"
"06/17/12 09:27:15","112.6136","125.7","217.3","587","60.0","27"
"06/17/12 09:32:14","112.6235","134.6","216.74","629","60.0","27"
"06/17/12 09:37:14","112.6336","131.5","217.16","616","60.0","27"
"06/17/12 09:42:15","112.644","133.3","216.73","621","60.03","28"
"06/17/12 09:47:15","112.6544","136.1","217.16","633","60.0","28"
"06/17/12 09:52:14","112.6651","137.9","216.73","645","60.03","28"
"06/17/12 09:57:14","112.676","140.5","216.44","655","60.03","28"
"06/17/12 10:02:14","112.687","141.7","216.72","659","60.03","28"
"06/17/12 10:07:14","112.698","143.7","216.91","666","60.0","28"
"06/17/12 10:12:15","112.7093","145.6","216.74","676","60.03","29"
"06/17/12 10:17:14","112.7204","147.4","217.87","681","60.03","29"
"06/17/12 10:22:15","112.7319","148.4","217.23","688","60.0","29"
"06/17/12 10:27:15","112.7434","150.8","218.12","695","60.0","30"
"06/17/12 10:32:14","112.7553","151.1","217.56","700","60.0","30"
"06/17/12 10:37:14","112.7666","154.7","216.74","715","60.0","30"
"06/17/12 10:42:14","112.7786","154.9","217.03","711","60.03","30"
"06/17/12 10:47:15","112.7907","157.2","216.88","725","60.03","30"
"06/17/12 10:52:15","112.8031","158.3","217.93","726","60.03","30"
"06/17/12 10:57:15","112.8155","160.6","217.69","736","60.03","30"
"06/17/12 11:02:15","112.828","161.9","217.53","742","60.03","30"
"06/17/12 11:07:14","112.8401","149.1","217.15","689","60.03","30"
"06/17/12 11:12:14","112.8525","166.4","217.63","764","60.0","30"
"06/17/12 11:17:14","112.8642","171.4","217.73","782","60.0","30"
"06/17/12 11:22:15","112.877","167.1","217.67","763","60.03","31"
"06/17/12 11:27:14","112.8898","166.6","217.44","765","60.03","31"
"06/17/12 11:32:14","112.9029","167.8","217.34","764","60.0","31"
"06/17/12 11:37:15","112.916","168.3","216.57","770","60.0","31"
"06/17/12 11:42:15","112.9291","168.7","217.83","773","60.03","31"
"06/17/12 11:47:15","112.9422","168.5","217.6","772","60.0","31"
"06/17/12 11:52:15","112.9554","168.4","216.94","772","60.03","31"
"06/17/12 11:57:15","112.9685","169.0","217.75","774","60.0","32"
"06/17/12 12:02:14","112.9817","169.8","217.06","775","60.0","32"
"06/17/12 12:07:14","112.9949","169.8","217.19","775","60.0","32"
"06/17/12 12:12:15","113.0082","170.2","216.8","781","60.0","32"
"06/17/12 12:17:14","113.0213","169.8","216.27","777","60.0","32"
"06/17/12 12:22:14","113.0346","170.0","216.27","780","60.03","32"
"06/17/12 12:27:14","113.0479","170.9","217.09","782","60.0","32"
"06/17/12 12:32:14","113.0612","170.6","217.79","779","60.0","32"
"06/17/12 12:37:15","113.0745","170.1","217.18","774","60.03","32"
"06/17/12 12:42:15","113.0878","169.7","216.69","779","60.0","32"
"06/17/12 12:47:14","113.1009","170.4","216.62","777","60.03","32"
"06/17/12 12:52:14","113.1142","168.9","217.16","778","60.03","33"
"06/17/12 12:57:14","113.1273","167.9","217.23","768","60.0","33"
"06/17/12 13:02:14","113.1405","169.3","217.9","773","60.03","33"
"06/17/12 13:07:14","113.1536","168.7","217.17","773","60.07","33"
"06/17/12 13:12:14","113.1666","167.1","216.59","766","60.03","33"
"06/17/12 13:17:14","113.1797","167.9","216.88","773","60.03","33"
"06/17/12 13:22:14","113.1928","167.2","217.06","767","60.03","33"
"06/17/12 13:27:14","113.2057","166.0","217.56","761","60.03","33"
"06/17/12 13:32:14","113.2186","163.9","217.49","754","60.03","33"
"06/17/12 13:37:15","113.2314","163.7","217.25","752","60.0","33"
"06/17/12 13:42:15","113.2442","162.8","217.06","747","60.03","33"
