"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 13:47:14","113.2567","159.4","217.14","734","60.0","33"
"06/17/12 13:52:15","113.2692","160.4","216.65","736","60.0","33"
"06/17/12 13:57:15","113.2816","157.8","216.01","729","60.03","33"
"06/17/12 14:02:15","113.294","157.1","217.24","724","60.03","33"
"06/17/12 14:07:15","113.3061","156.3","216.93","722","60.0","33"
"06/17/12 14:12:14","113.3182","155.3","216.39","720","60.03","33"
"06/17/12 14:17:14","113.3302","152.7","217.1","705","60.0","33"
"06/17/12 14:22:15","113.3421","151.2","216.13","702","60.03","34"
"06/17/12 14:27:15","113.3538","148.8","218.57","687","60.0","34"
"06/17/12 14:32:15","113.3653","146.8","218.04","677","60.0","34"
"06/17/12 14:37:16","113.3766","145.0","218.2","668","60.0","34"
"06/17/12 14:42:16","113.388","145.8","218.2","670","60.03","34"
"06/17/12 14:47:14","113.3991","142.6","217.72","661","60.0","34"
"06/17/12 14:52:15","113.4102","140.8","217.11","656","60.0","34"
"06/17/12 14:57:15","113.4211","138.3","216.62","640","60.0","34"
"06/17/12 15:02:15","113.4318","136.6","217.68","633","60.0","35"
"06/17/12 15:07:15","113.4422","133.3","217.0","620","60.0","34"
"06/17/12 15:12:15","113.4527","132.1","217.6","611","60.0","34"
"06/17/12 15:17:14","113.4628","129.8","217.79","605","60.0","34"
"06/17/12 15:22:15","113.4729","127.7","217.12","591","60.03","34"
"06/17/12 15:27:14","113.4827","125.0","216.52","587","60.07","34"
"06/17/12 15:32:14","113.4923","123.1","217.6","575","60.0","34"
"06/17/12 15:37:14","113.5017","118.7","216.52","560","60.0","34"
"06/17/12 15:42:15","113.5109","115.4","217.38","544","60.03","34"
"06/17/12 15:47:15","113.5196","109.6","216.4","524","60.03","34"
"06/17/12 15:52:15","113.528","106.9","216.41","504","60.0","34"
"06/17/12 16:02:14","113.5444","108.1","217.76","512","60.03","34"
"06/17/12 16:07:16","113.5525","101.3","216.86","483","60.03","34"
"06/17/12 16:12:14","113.5602","96.3","216.32","466","60.03","34"
"06/17/12 16:17:15","113.5678","101.3","216.15","485","60.0","33"
"06/17/12 16:22:15","113.5756","98.3","215.62","475","60.0","34"
"06/17/12 16:27:15","113.5831","94.2","216.6","453","60.0","33"
"06/17/12 16:32:15","113.5902","87.4","216.3","424","60.0","33"
"06/17/12 16:37:14","113.5965","76.0","215.4","375","60.03","33"
"06/17/12 16:42:16","113.6022","69.1","215.18","347","60.03","33"
"06/17/12 16:47:14","113.6077","71.3","215.74","358","60.03","32"
"06/17/12 16:52:14","113.6132","72.0","216.2","363","60.03","32"
"06/17/12 16:57:15","113.619","77.2","216.6","384","60.03","32"
"06/17/12 17:02:14","113.6245","41.6","216.25","174","60.03","32"
"06/17/12 17:07:16","113.6277","52.1","215.87","100","60.03","32"
"06/17/12 17:12:16","113.6316","35.0","215.65","210","60.03","32"
"06/17/12 17:17:14","113.6341","29.1","214.94","25","60.03","31"
"06/17/12 17:22:15","113.6362","18.5","214.98","165","60.03","30"
"06/17/12 17:27:15","113.6387","47.2","215.83","304","60.03","30"
"06/17/12 17:32:14","113.6432","66.2","215.15","334","60.0","30"
"06/17/12 17:37:15","113.6482","63.4","215.07","323","60.0","31"
"06/17/12 17:42:15","113.6528","43.8","215.73","385","60.03","31"
"06/17/12 17:47:14","113.657","61.4","216.14","231","60.03","31"
"06/17/12 17:52:15","113.6608","39.1","215.84","182","60.07","32"
"06/17/12 17:57:15","113.6641","34.4","215.57","113","60.03","32"
"06/17/12 18:02:15","113.667","32.4","214.99","242","60.03","32"
"06/17/12 18:07:14","113.6695","35.3","215.39","218","60.03","32"
"06/17/12 18:12:14","113.6718","23.9","215.43","192","60.03","32"
"06/17/12 18:17:15","113.6739","18.0","214.66","28","60.0","32"
"06/17/12 18:22:15","113.676","24.1","214.76","238","60.03","32"
"06/17/12 18:27:15","113.6777","14.5","214.29","16","60.03","31"
"06/17/12 18:32:15","113.6795","29.9","214.98","91","60.03","31"
"06/17/12 18:37:15","113.6813","21.1","214.83","278","60.03","31"
"06/17/12 18:42:15","113.683","32.0","214.58","43","60.03","31"
"06/17/12 18:47:14","113.6848","15.7","215.22","71","60.03","30"
"06/17/12 18:52:14","113.6867","31.9","215.78","194","60.03","30"
"06/17/12 18:57:14","113.6883","16.5","214.57","3","60.0","31"
"06/17/12 19:02:14","113.6895","12.2","215.34","34","60.03","30"
"06/17/12 19:07:15","113.6905","7.9","213.22","224","60.03","30"
"06/17/12 19:12:15","113.6913","12.9","213.45","136","60.0","30"
"06/17/12 19:17:14","113.6919","8.1","213.35","0","60.03","30"
"06/17/12 19:22:15","113.6925","0.0","213.71","0","60.03","29"
"06/17/12 19:27:14","113.693","0.6","214.09","0","60.03","29"
"06/17/12 19:32:14","113.6936","0.0","214.3","0","60.0","29"
"06/17/12 19:37:14","113.6939","12.3","212.89","125","60.0","29"
"06/17/12 19:42:15","113.6942","8.6","213.76","0","60.03","29"
"06/18/12 05:52:14","113.6948","0.0","213.73","0","60.03","18"
"06/18/12 05:57:15","113.6951","0.0","213.6","0","60.03","18"
"06/18/12 06:02:14","113.6957","11.2","211.69","18","60.0","18"
"06/18/12 06:07:17","113.6964","12.9","213.67","0","60.0","19"
"06/18/12 06:12:16","113.6972","14.6","213.31","0","60.03","19"
"06/18/12 06:17:15","113.698","13.5","213.24","98","60.03","19"
"06/18/12 06:22:14","113.699","16.5","214.52","17","60.03","19"
"06/18/12 06:27:15","113.7","13.7","213.87","52","60.03","19"
"06/18/12 06:32:15","113.7012","23.2","213.64","241","60.03","20"
"06/18/12 06:37:16","113.7026","16.7","214.53","249","60.03","20"
"06/18/12 06:42:14","113.7037","15.3","213.91","3","60.03","20"
"06/18/12 06:47:14","113.7044","14.0","213.16","12","60.0","19"
"06/18/12 06:52:15","113.705","0.0","213.2","0","60.0","19"
"06/18/12 07:02:14","113.7055","13.6","212.72","3","60.03","20"
"06/18/12 08:17:16","113.7063","16.6","213.38","1","60.0","19"
"06/18/12 08:47:14","113.7077","0.0","213.64","0","60.03","20"
"06/18/12 08:52:15","113.7083","29.4","213.28","90","60.03","20"
"06/18/12 08:57:15","113.7097","11.6","213.84","196","60.0","20"
"06/18/12 09:02:15","113.7114","27.3","214.65","79","60.03","20"
"06/18/12 09:07:15","113.7132","15.4","213.81","240","60.03","21"
"06/18/12 09:12:16","113.7152","24.1","213.12","266","60.0","21"
"06/18/12 09:17:15","113.7163","13.7","212.88","5","60.0","22"
"06/18/12 09:22:15","113.7171","0.0","213.98","157","60.03","21"
"06/18/12 09:27:15","113.7183","35.4","213.96","237","60.0","21"
"06/18/12 09:32:15","113.7204","31.9","212.87","170","60.0","21"
"06/18/12 09:37:15","113.7219","9.3","211.93","113","60.0","22"
"06/18/12 09:42:16","113.7228","5.6","212.1","228","60.03","22"
"06/18/12 09:47:16","113.7241","13.0","213.09","240","60.0","22"
"06/18/12 09:52:14","113.7256","17.2","212.74","55","60.0","22"
"06/18/12 09:57:15","113.7269","14.2","213.16","108","60.03","22"
"06/18/12 10:02:16","113.7277","31.3","213.43","152","60.0","22"
"06/18/12 10:07:14","113.7295","26.7","212.19","93","60.03","22"
"06/18/12 10:12:15","113.7318","24.8","214.24","229","60.03","22"
"06/18/12 10:17:15","113.733","0.0","213.66","210","60.0","22"
"06/18/12 10:22:15","113.7335","0.0","213.46","0","60.0","22"
"06/18/12 10:27:16","113.7342","16.5","211.93","31","60.03","22"
"06/18/12 10:32:15","113.7356","28.9","213.95","48","60.0","22"
"06/18/12 10:37:15","113.737","14.8","212.98","0","60.03","22"
"06/18/12 10:42:16","113.7378","10.6","212.14","186","60.0","22"
"06/18/12 10:47:16","113.7383","15.1","212.3","35","60.0","22"
"06/18/12 10:52:14","113.7393","14.9","213.2","134","60.03","23"
"06/18/12 10:57:15","113.7408","14.9","213.45","18","60.03","23"
"06/18/12 11:02:15","113.742","11.9","213.2","17","60.0","23"
"06/18/12 11:07:16","113.7432","11.9","213.51","138","60.0","23"
"06/18/12 11:12:15","113.7444","14.3","213.33","5","60.0","23"
"06/18/12 11:17:15","113.7455","13.9","212.2","46","60.0","23"
"06/18/12 11:22:15","113.7467","11.8","212.89","195","60.0","23"
"06/18/12 11:27:15","113.7479","10.8","213.25","11","60.03","23"
"06/18/12 11:32:15","113.7491","11.9","213.03","3","60.03","23"
"06/18/12 11:37:16","113.7501","14.6","212.99","4","60.0","23"
"06/18/12 11:42:15","113.751","16.2","213.03","1","60.03","23"
"06/18/12 11:47:16","113.752","10.2","212.46","252","60.03","23"
"06/18/12 11:52:14","113.7531","19.0","212.72","250","60.03","24"
"06/18/12 11:57:16","113.7543","15.6","213.8","115","60.0","24"
"06/18/12 12:02:15","113.7558","32.9","214.74","55","60.0","24"
"06/18/12 12:07:16","113.7574","27.1","213.39","61","60.0","24"
"06/18/12 12:12:14","113.7587","11.4","212.62","101","60.0","24"
"06/18/12 12:17:15","113.761","34.2","212.85","124","60.03","24"
"06/18/12 12:22:15","113.7642","30.1","213.22","102","60.03","25"
"06/18/12 12:27:15","113.7666","30.0","212.22","199","60.0","25"
"06/18/12 12:32:15","113.7693","34.8","212.93","171","60.03","25"
"06/18/12 12:37:14","113.7727","36.7","213.0","171","60.0","26"
"06/18/12 12:42:15","113.7763","45.8","214.09","338","60.0","26"
"06/18/12 12:47:15","113.7792","34.5","213.65","162","60.0","26"
"06/18/12 12:52:15","113.7826","46.1","213.67","148","60.0","26"
"06/18/12 12:57:16","113.7853","38.2","212.9","132","60.03","26"
"06/18/12 13:02:16","113.7884","35.4","213.07","95","60.03","26"
"06/18/12 13:07:16","113.7913","45.6","214.5","346","60.03","26"
"06/18/12 13:12:16","113.7946","34.9","214.29","180","60.03","27"
"06/18/12 13:17:14","113.7979","45.4","213.6","143","60.03","27"
"06/18/12 13:22:15","113.8018","44.3","214.06","385","60.0","27"
"06/18/12 13:27:15","113.8057","40.0","215.11","411","60.03","28"
"06/18/12 13:32:16","113.8093","37.1","214.19","132","60.03","28"
"06/18/12 13:37:16","113.8126","35.1","213.5","125","60.03","28"
"06/18/12 13:42:14","113.8156","29.5","213.59","183","60.0","28"
"06/18/12 13:47:16","113.8179","35.7","212.99","197","60.03","28"
"06/18/12 13:52:16","113.821","64.9","214.05","348","60.03","29"
"06/18/12 13:57:15","113.8262","97.4","215.49","471","60.03","29"
"06/18/12 14:02:15","113.8314","51.9","214.56","132","60.03","30"
"06/18/12 14:07:14","113.8348","37.0","213.8","253","60.0","30"
"06/18/12 14:12:15","113.839","68.1","214.7","342","60.03","30"
"06/18/12 14:17:16","113.8462","108.6","215.47","514","60.03","31"
"06/18/12 14:22:15","113.8573","48.5","214.67","373","60.0","32"
"06/18/12 14:27:15","113.8613","44.5","213.76","330","60.03","32"
"06/18/12 14:32:16","113.8652","42.7","214.53","399","60.0","32"
"06/18/12 14:37:14","113.8697","79.1","214.67","392","60.03","32"
"06/18/12 14:42:15","113.8766","44.4","213.2","168","60.03","32"
"06/18/12 14:47:15","113.8789","24.8","213.48","188","60.03","32"
"06/18/12 14:52:15","113.8814","33.7","213.98","76","60.0","32"
"06/18/12 14:57:15","113.8861","154.8","217.48","712","60.03","32"
"06/18/12 15:02:15","113.8946","101.5","215.51","487","60.03","34"
"06/18/12 15:07:15","113.9032","122.2","216.77","574","60.03","34"
"06/18/12 15:12:14","113.9116","69.9","214.92","324","60.03","35"
"06/18/12 15:17:15","113.9198","55.9","214.23","92","60.03","36"
"06/18/12 15:22:15","113.926","147.3","217.48","679","60.0","37"
"06/18/12 15:27:16","113.9298","42.6","214.7","139","60.0","37"
"06/18/12 15:32:16","113.933","137.0","216.43","641","60.0","36"
"06/18/12 15:37:14","113.9434","124.1","216.61","587","60.03","38"
"06/18/12 15:42:16","113.9529","121.7","216.2","574","60.03","39"
"06/18/12 15:47:16","113.9618","109.2","215.48","521","60.03","40"
"06/18/12 15:52:15","113.9701","107.9","216.36","511","60.0","40"
"06/18/12 15:57:14","113.9782","104.3","215.85","497","60.03","40"
"06/18/12 16:02:15","113.9862","101.5","216.14","489","60.03","40"
"06/18/12 16:07:15","113.9938","99.6","215.74","480","60.03","39"
"06/18/12 16:12:16","114.0015","96.9","214.82","472","60.0","38"
"06/18/12 16:17:16","114.0089","93.8","214.93","455","60.0","38"
"06/18/12 16:22:14","114.0161","91.0","215.55","443","60.03","38"
"06/18/12 16:27:15","114.023","87.7","214.8","425","60.03","38"
"06/18/12 16:32:15","114.0297","84.6","215.22","414","60.0","37"
"06/18/12 16:37:16","114.0362","82.1","214.79","406","60.03","37"
"06/18/12 16:42:15","114.0424","78.0","215.26","388","60.03","37"
"06/18/12 16:47:15","114.0484","75.8","214.77","374","60.03","37"
"06/18/12 16:52:16","114.0541","72.8","215.02","363","60.03","37"
"06/18/12 16:57:16","114.0597","69.5","214.32","354","60.03","37"
"06/18/12 17:02:14","114.0649","65.8","215.49","336","60.03","37"
"06/18/12 17:07:15","114.0699","62.4","215.46","317","60.0","37"
"06/18/12 17:12:15","114.0742","74.8","214.89","186","60.03","36"
"06/18/12 17:17:14","114.0772","62.0","215.58","320","60.03","36"
"06/18/12 17:22:14","114.0798","59.7","214.64","324","60.0","36"
"06/18/12 17:27:14","114.0829","34.1","213.34","327","60.03","36"
"06/18/12 17:32:14","114.0845","13.4","213.23","14","60.03","35"
"06/18/12 17:37:16","114.086","13.8","213.63","4","60.03","35"
"06/18/12 17:42:14","114.0872","14.8","214.26","27","60.03","34"
"06/18/12 17:47:15","114.0888","25.7","214.45","279","60.03","34"
"06/18/12 17:52:14","114.0922","42.8","215.03","226","60.03","34"
"06/18/12 17:57:15","114.0947","28.0","215.0","250","60.03","35"
"06/18/12 18:02:15","114.0968","25.9","214.5","228","60.03","35"
"06/18/12 18:07:15","114.0987","30.8","214.74","194","60.03","34"
"06/18/12 18:12:16","114.1004","19.6","213.87","262","60.0","33"
"06/18/12 18:17:14","114.1019","28.8","214.08","151","60.0","33"
"06/18/12 18:22:15","114.1033","12.9","213.54","4","60.03","33"
"06/18/12 18:27:14","114.1043","16.2","214.25","4","60.03","32"
"06/18/12 18:32:15","114.1053","13.8","213.89","3","60.03","32"
"06/18/12 18:37:16","114.106","8.5","214.09","0","60.03","32"
"06/18/12 18:42:14","114.1067","0.0","214.27","49","60.03","31"
"06/18/12 18:47:16","114.1072","13.8","214.71","2","60.0","30"
"06/18/12 18:52:16","114.1077","0.0","214.06","0","60.03","30"
"06/18/12 18:57:16","114.108","7.7","214.42","0","60.0","29"
"06/18/12 19:02:15","114.1084","0.0","214.31","0","60.0","29"
"06/18/12 19:07:14","114.1087","0.0","214.67","0","60.0","28"
"06/18/12 19:12:15","114.109","13.7","215.1","1","60.03","28"
"06/18/12 19:17:14","114.1093","12.0","214.31","57","60.03","27"
"06/18/12 19:22:15","114.1096","14.2","214.15","235","60.03","27"
"06/18/12 19:32:15","114.1101","0.0","213.29","0","60.0","26"
"06/18/12 19:37:15","114.1103","0.0","213.22","0","60.03","26"
"06/19/12 05:52:16","114.1104","0.0","211.84","0","60.07","19"
"06/19/12 05:57:15","114.1107","0.0","212.13","0","60.03","20"
"06/19/12 06:02:16","114.1111","15.2","212.76","145","60.0","20"
"06/19/12 06:07:15","114.1115","14.0","213.58","51","60.03","20"
"06/19/12 06:12:15","114.1119","0.0","212.34","0","60.03","21"
"06/19/12 06:22:16","114.1125","0.0","212.46","0","60.03","21"
"06/19/12 06:27:16","114.1129","0.0","212.52","223","60.03","21"
"06/19/12 06:32:16","114.1134","11.9","213.16","1","60.03","21"
"06/19/12 06:37:16","114.1139","14.4","213.17","6","60.03","22"
"06/19/12 06:42:15","114.1145","0.0","212.73","245","60.03","22"
"06/19/12 06:47:15","114.115","14.2","213.12","39","60.0","22"
"06/19/12 06:52:15","114.1158","0.0","213.52","230","60.03","22"
"06/19/12 06:57:15","114.1166","14.0","212.8","28","60.0","22"
"06/19/12 07:02:15","114.1173","15.3","212.03","32","60.03","22"
"06/19/12 07:07:15","114.1179","0.0","212.78","91","60.03","22"
"06/19/12 07:12:15","114.1187","12.4","214.88","83","60.0","22"
"06/19/12 07:17:16","114.1195","10.7","214.38","2","60.03","23"
"06/19/12 07:22:16","114.1204","14.2","214.81","96","60.03","23"
"06/19/12 07:27:15","114.1211","12.5","214.54","6","60.03","23"
"06/19/12 07:32:15","114.1218","14.8","214.04","0","60.03","23"
"06/19/12 07:37:16","114.1224","13.0","213.77","56","60.0","23"
"06/19/12 07:42:16","114.123","0.0","213.4","0","60.07","23"
"06/19/12 07:47:15","114.1235","0.0","213.39","0","60.0","23"
"06/19/12 07:52:15","114.1238","6.8","214.6","0","60.0","23"
"06/19/12 08:17:18","114.1245","0.0","212.71","0","60.0","22"
"06/19/12 08:22:15","114.1248","11.6","213.85","1","60.03","22"
"06/19/12 08:27:15","114.1252","0.0","213.29","0","60.0","22"
"06/19/12 08:32:16","114.1255","6.2","212.98","236","60.0","22"
"06/19/12 08:37:16","114.1257","0.0","212.72","0","60.0","22"
"06/19/12 08:42:16","114.1259","11.9","212.88","131","60.0","22"
"06/19/12 08:47:16","114.1262","7.0","212.83","0","60.03","22"
"06/19/12 08:52:16","114.1265","0.0","213.21","0","60.03","22"
"06/19/12 08:57:16","114.1269","14.8","212.94","170","60.0","22"
"06/19/12 09:02:15","114.1274","0.0","214.27","62","60.03","22"
"06/19/12 09:07:16","114.1281","10.2","213.68","3","60.03","21"
"06/19/12 09:12:16","114.129","14.2","213.41","5","60.0","22"
"06/19/12 09:17:16","114.1299","7.7","213.45","38","60.0","22"
"06/19/12 09:22:16","114.1307","11.1","212.64","128","60.0","21"
"06/19/12 09:27:15","114.1315","4.0","213.68","254","60.03","21"
"06/19/12 09:32:15","114.132","0.0","213.57","0","60.0","21"
"06/19/12 09:37:15","114.1325","14.9","212.96","0","60.0","20"
"06/19/12 09:42:15","114.133","15.2","213.55","5","60.03","20"
"06/19/12 09:47:15","114.1337","10.5","213.41","242","60.03","20"
"06/19/12 09:52:16","114.1346","11.1","212.51","73","60.0","21"
"06/19/12 09:57:16","114.1362","32.1","212.87","295","60.03","21"
"06/19/12 10:02:16","114.1385","39.4","214.5","306","60.0","22"
"06/19/12 10:07:15","114.1414","45.7","214.22","303","60.03","22"
"06/19/12 10:12:15","114.1446","43.3","214.46","98","60.03","22"
"06/19/12 10:17:15","114.1477","39.9","214.04","127","60.03","22"
"06/19/12 10:22:16","114.1499","25.5","213.5","73","60.03","23"
"06/19/12 10:27:16","114.151","11.8","213.83","22","60.03","22"
"06/19/12 10:32:16","114.1519","27.6","213.28","30","60.0","22"
"06/19/12 10:37:15","114.1539","13.8","212.86","136","60.0","22"
"06/19/12 10:42:17","114.155","32.7","212.75","120","60.03","22"
"06/19/12 10:47:15","114.1583","70.9","214.01","192","60.03","23"
"06/19/12 10:52:16","114.164","84.1","215.23","415","60.03","23"
"06/19/12 10:57:16","114.1713","74.8","215.0","376","60.03","25"
"06/19/12 11:02:16","114.1763","48.0","215.47","133","60.03","25"
"06/19/12 11:07:15","114.1796","35.2","214.84","238","60.03","26"
"06/19/12 11:12:15","114.1824","29.6","214.59","72","60.03","26"
"06/19/12 11:17:16","114.1854","39.7","213.78","270","60.0","27"
"06/19/12 11:22:16","114.1896","88.6","214.46","432","60.03","27"
"06/19/12 11:27:17","114.1983","118.7","215.64","562","60.03","28"
"06/19/12 11:32:16","114.2074","115.5","215.85","542","60.0","29"
"06/19/12 11:37:16","114.2155","74.6","215.62","373","60.03","30"
"06/19/12 11:42:16","114.2224","87.2","216.18","423","60.03","31"
"06/19/12 11:47:17","114.2271","45.6","214.06","101","60.03","31"
"06/19/12 11:52:15","114.2295","43.9","213.75","154","60.03","30"
"06/19/12 11:57:15","114.2328","42.5","215.25","217","60.03","30"
"06/19/12 12:02:15","114.2385","110.9","216.21","527","60.07","30"
"06/19/12 12:07:16","114.2477","139.8","216.84","647","60.0","31"
"06/19/12 12:12:16","114.2556","62.0","214.04","334","60.03","31"
"06/19/12 12:17:15","114.2587","40.4","213.14","156","60.03","31"
"06/19/12 12:22:16","114.2618","38.9","213.13","274","60.0","31"
"06/19/12 12:27:16","114.2644","29.4","213.46","56","60.03","30"
"06/19/12 12:32:16","114.266","28.3","214.1","240","60.0","30"
"06/19/12 12:37:15","114.2696","67.6","214.49","346","60.0","30"
"06/19/12 12:42:15","114.2752","64.0","214.1","325","60.03","30"
"06/19/12 12:47:15","114.2791","35.1","214.51","98","60.0","30"
"06/19/12 12:52:16","114.2817","38.9","214.71","295","60.03","30"
"06/19/12 12:57:16","114.2867","69.2","215.39","350","60.03","30"
"06/19/12 13:02:15","114.292","72.9","216.31","361","60.03","30"
"06/19/12 13:07:15","114.2985","98.9","216.89","473","60.03","30"
"06/19/12 13:12:16","114.3037","46.1","215.5","310","60.03","30"
"06/19/12 13:17:16","114.3075","32.4","215.01","289","60.03","30"
"06/19/12 13:27:15","114.3112","17.6","214.51","209","60.03","29"
"06/19/12 13:32:16","114.3123","22.4","214.53","78","60.03","28"
"06/19/12 13:37:15","114.3135","19.3","214.63","185","60.0","28"
"06/19/12 13:42:17","114.3155","23.4","214.86","237","60.0","27"
"06/19/12 13:47:16","114.3182","47.1","215.22","283","60.03","27"
"06/19/12 13:52:16","114.3217","38.7","215.48","82","60.0","27"
"06/19/12 13:57:15","114.3271","72.3","215.16","365","60.03","27"
"06/19/12 14:02:16","114.3316","57.2","214.16","94","60.03","27"
"06/19/12 14:07:16","114.3381","96.0","216.73","461","60.03","28"
"06/19/12 14:12:15","114.3473","93.6","216.16","452","60.03","30"
"06/19/12 14:17:16","114.3558","82.8","215.42","405","60.0","31"
"06/19/12 14:22:15","114.3629","66.7","215.44","340","60.03","32"
"06/19/12 14:27:16","114.367","41.1","214.76","309","60.03","32"
"06/19/12 14:32:16","114.3699","36.1","215.28","112","60.03","32"
"06/19/12 14:37:16","114.3732","41.1","214.49","330","60.0","32"
"06/19/12 14:42:16","114.3771","44.5","215.03","202","60.0","32"
"06/19/12 14:47:16","114.3818","80.7","216.38","392","60.03","32"
"06/19/12 14:52:15","114.3866","89.8","216.25","437","60.0","32"
"06/19/12 14:57:16","114.3964","141.2","218.07","652","60.03","33"
"06/19/12 15:02:16","114.4068","118.9","218.13","555","60.03","34"
"06/19/12 15:07:17","114.4142","71.2","215.28","359","60.0","34"
"06/19/12 15:12:15","114.4188","62.9","215.04","324","60.03","35"
"06/19/12 15:17:15","114.4238","96.3","215.35","468","60.03","35"
"06/19/12 15:22:15","114.433","140.4","216.57","653","60.0","36"
"06/19/12 15:27:16","114.442","99.0","215.3","472","60.03","37"
"06/19/12 15:32:17","114.4484","68.2","214.72","343","60.0","37"
"06/19/12 15:37:16","114.4568","122.2","215.79","578","60.0","38"
"06/19/12 15:42:15","114.4648","109.6","216.78","520","60.03","38"
"06/19/12 15:47:15","114.472","46.6","213.96","86","60.0","39"
"06/19/12 15:52:15","114.4749","32.8","214.52","328","60.0","38"
"06/19/12 15:57:15","114.4779","29.5","214.23","114","60.03","38"
"06/19/12 16:02:15","114.4805","27.7","214.79","116","60.0","37"
"06/19/12 16:07:16","114.4831","37.0","215.52","270","60.03","36"
"06/19/12 16:12:16","114.4862","62.7","215.61","335","60.0","35"
"06/19/12 16:17:16","114.4922","128.5","216.93","601","60.03","35"
"06/19/12 16:22:15","114.5007","98.6","215.42","471","60.03","36"
"06/19/12 16:27:15","114.508","88.7","215.63","433","60.0","35"
"06/19/12 16:32:16","114.5142","70.2","215.32","352","60.03","35"
"06/19/12 16:37:16","114.518","21.5","214.04","254","60.03","34"
"06/19/12 16:42:15","114.5218","50.8","214.19","115","60.0","33"
"06/19/12 16:47:15","114.5257","39.8","214.66","156","60.03","33"
"06/19/12 16:52:15","114.5294","48.5","214.79","365","60.03","32"
"06/19/12 16:57:15","114.5329","40.2","213.63","238","60.03","32"
"06/19/12 17:02:16","114.5356","38.0","214.47","94","60.03","32"
"06/19/12 17:07:16","114.5383","29.5","214.62","213","60.03","31"
"06/19/12 17:12:15","114.5408","37.2","213.62","139","60.0","31"
"06/19/12 17:17:15","114.5433","26.8","214.54","164","60.0","30"
"06/19/12 17:22:15","114.5456","33.6","213.91","120","60.03","29"
"06/19/12 17:27:16","114.5479","31.2","215.01","333","60.03","28"
"06/19/12 17:32:16","114.5498","24.2","214.43","203","60.03","28"
"06/19/12 17:37:16","114.5517","30.2","214.73","36","60.03","27"
"06/19/12 17:42:16","114.5532","15.2","214.57","142","60.03","27"
"06/19/12 17:47:15","114.5545","19.4","214.8","124","60.03","27"
"06/19/12 17:52:16","114.5555","22.3","214.45","248","60.03","26"
"06/19/12 17:57:15","114.5568","20.9","213.73","240","60.03","26"
"06/19/12 18:02:16","114.5582","22.8","214.1","150","60.03","25"
"06/19/12 18:07:17","114.5593","12.8","214.21","2","60.03","24"
"06/19/12 18:12:15","114.5601","10.7","214.18","7","60.03","23"
"06/19/12 18:17:15","114.5608","11.6","215.16","4","60.03","23"
"06/19/12 18:22:15","114.5613","12.3","215.19","0","60.0","23"
"06/19/12 18:27:15","114.5617","13.9","214.45","14","60.03","22"
"06/19/12 18:57:16","114.562","14.6","213.98","0","60.0","20"
"06/19/12 19:02:16","114.5625","0.0","213.9","0","60.0","20"
"06/19/12 19:07:15","114.5631","0.0","213.95","0","60.03","20"
"06/19/12 19:12:17","114.5638","15.3","214.14","35","60.03","20"
"06/19/12 19:17:15","114.5645","1.7","215.18","0","60.03","20"
"06/19/12 19:22:15","114.565","14.4","215.13","0","60.03","20"
"06/19/12 19:27:16","114.5656","13.4","215.15","5","60.03","20"
"06/19/12 19:32:16","114.566","6.4","214.83","171","60.03","20"
"06/19/12 19:37:16","114.5663","0.0","214.25","0","60.03","20"
"06/20/12 07:02:16","114.5669","14.5","214.29","6","60.0","17"
"06/20/12 07:07:16","114.5672","0.0","213.25","0","60.03","18"
"06/20/12 07:22:15","114.5679","13.9","212.66","1","60.03","18"
"06/20/12 07:27:15","114.5686","11.6","213.77","0","60.0","18"
"06/20/12 07:32:16","114.5698","17.8","214.76","186","60.03","19"
"06/20/12 07:37:16","114.5709","12.5","213.89","5","60.0","19"
"06/20/12 07:42:16","114.5719","12.0","213.02","79","60.0","19"
"06/20/12 07:47:17","114.5729","12.8","213.82","40","60.07","20"
"06/20/12 07:52:17","114.5741","15.2","213.19","6","60.0","20"
"06/20/12 07:57:16","114.5755","17.0","213.5","185","60.0","20"
"06/20/12 08:02:16","114.577","10.6","214.15","66","60.03","21"
"06/20/12 08:07:16","114.5785","14.3","212.81","217","60.0","21"
"06/20/12 08:12:16","114.5803","38.9","212.74","65","60.0","22"
"06/20/12 08:17:15","114.5823","25.6","213.82","300","60.03","22"
"06/20/12 08:22:15","114.5844","33.1","214.87","109","60.0","23"
"06/20/12 08:27:15","114.5867","30.5","215.05","100","60.03","23"
"06/20/12 08:32:16","114.591","77.9","215.99","386","60.0","24"
"06/20/12 08:37:16","114.5953","33.2","213.73","55","60.0","24"
"06/20/12 08:42:16","114.5978","64.0","214.34","329","60.03","24"
"06/20/12 08:47:17","114.6023","72.7","214.11","364","60.0","25"
"06/20/12 08:52:17","114.6098","102.0","215.77","494","60.03","26"
"06/20/12 08:57:16","114.6181","105.6","216.35","510","60.03","27"
"06/20/12 09:02:17","114.6263","105.7","216.21","506","60.07","28"
"06/20/12 09:07:16","114.6345","107.0","215.9","510","60.03","28"
"06/20/12 09:12:16","114.643","110.2","216.02","523","60.0","29"
"06/20/12 09:17:16","114.6517","114.6","215.7","544","59.96","30"
"06/20/12 09:22:16","114.6605","104.4","215.78","498","59.96","30"
"06/20/12 09:27:16","114.6682","120.8","215.86","573","60.03","31"
"06/20/12 09:32:17","114.6787","139.2","216.55","649","60.0","32"
"06/20/12 09:37:17","114.6892","126.2","216.55","593","60.03","32"
"06/20/12 09:42:15","114.6988","125.0","217.12","580","60.0","33"
"06/20/12 09:47:16","114.7087","129.1","216.66","608","60.03","34"
"06/20/12 09:52:16","114.719","139.8","216.49","650","60.0","35"
"06/20/12 09:57:17","114.7287","153.7","217.98","706","60.03","35"
"06/20/12 10:02:17","114.7357","50.5","214.56","193","60.0","35"
"06/20/12 10:07:16","114.7414","41.3","214.41","218","60.0","35"
"06/20/12 10:12:17","114.7491","145.9","217.03","676","60.03","36"
"06/20/12 10:17:17","114.76","141.4","217.14","658","60.03","37"
"06/20/12 10:22:17","114.7703","145.4","217.46","671","60.07","37"
"06/20/12 10:27:17","114.7811","151.4","217.44","697","60.03","38"
"06/20/12 10:32:17","114.7919","167.7","217.41","771","60.07","39"
"06/20/12 10:37:16","114.8021","168.9","218.94","758","60.0","39"
"06/20/12 10:42:16","114.8102","56.5","215.73","130","60.03","38"
"06/20/12 10:47:16","114.8151","40.5","215.32","282","60.03","38"
"06/20/12 10:52:16","114.8196","66.6","215.41","336","60.0","37"
"06/20/12 10:57:16","114.8238","45.3","215.02","141","60.03","36"
"06/20/12 11:02:16","114.8269","43.0","214.27","217","60.0","36"
"06/20/12 11:07:15","114.8292","36.4","213.99","71","60.03","35"
"06/20/12 11:12:16","114.8311","25.8","213.91","64","60.0","35"
"06/20/12 11:17:16","114.8334","47.0","215.33","353","60.0","34"
"06/20/12 11:22:17","114.8401","178.6","218.51","809","60.03","34"
"06/20/12 11:27:15","114.8507","137.5","217.45","641","60.0","34"
"06/20/12 11:32:16","114.8602","193.5","217.54","873","60.0","34"
"06/20/12 11:37:17","114.8721","89.8","216.4","434","60.03","37"
"06/20/12 11:42:16","114.8836","174.1","218.89","792","60.0","38"
"06/20/12 11:47:15","114.8956","74.7","216.01","367","60.0","39"
"06/20/12 11:52:15","114.9074","151.6","218.28","697","60.03","40"
"06/20/12 11:57:15","114.9189","153.1","217.84","703","60.07","41"
"06/20/12 12:02:16","114.9307","151.7","217.72","696","59.96","42"
"06/20/12 12:07:17","114.9424","152.2","218.96","692","60.0","43"
"06/20/12 12:12:17","114.9546","171.5","218.58","774","60.03","45"
"06/20/12 12:17:15","114.9646","85.6","214.45","424","60.03","45"
"06/20/12 12:22:17","114.9733","113.1","216.31","536","60.0","44"
"06/20/12 12:27:15","114.9821","84.4","215.62","411","60.0","43"
"06/20/12 12:32:16","114.988","70.0","215.02","353","60.03","42"
"06/20/12 12:37:16","114.9933","49.4","213.82","320","60.0","41"
"06/20/12 12:42:17","114.9965","43.2","214.92","237","60.03","39"
"06/20/12 12:47:16","114.9989","30.4","214.75","249","60.0","38"
"06/20/12 12:52:17","115.0013","45.3","215.66","334","60.03","37"
"06/20/12 12:57:16","115.0041","40.9","215.49","342","60.03","36"
"06/20/12 13:02:16","115.0127","65.1","214.33","335","60.03","36"
"06/20/12 13:07:16","115.0171","49.1","214.77","447","60.0","35"
"06/20/12 13:12:17","115.0291","154.8","217.42","716","60.03","36"
"06/20/12 13:17:16","115.0411","153.2","217.85","705","60.03","37"
"06/20/12 13:22:16","115.0531","153.0","217.77","704","60.03","38"
"06/20/12 13:27:15","115.064","157.5","218.06","722","60.0","38"
"06/20/12 13:32:16","115.0761","152.4","217.84","694","60.03","38"
"06/20/12 13:37:16","115.0876","151.3","217.85","692","60.0","38"
"06/20/12 13:42:17","115.0993","149.8","217.51","690","60.03","38"
"06/20/12 13:47:17","115.1109","148.3","217.61","682","60.0","38"
"06/20/12 13:52:16","115.1225","149.3","217.45","686","60.0","38"
"06/20/12 13:57:16","115.1339","147.2","217.5","680","60.03","39"
"06/20/12 14:02:16","115.1455","147.6","217.69","684","60.03","38"
"06/20/12 14:07:16","115.1538","44.9","214.44","329","60.03","38"
"06/20/12 14:12:17","115.1622","70.6","215.25","356","60.0","38"
"06/20/12 14:17:16","115.1682","154.3","217.8","703","60.03","36"
"06/20/12 14:22:16","115.1749","102.4","215.68","491","60.03","36"
"06/20/12 14:27:16","115.181","32.5","214.33","84","60.0","35"
"06/20/12 14:32:16","115.1854","78.0","215.4","388","60.0","34"
"06/20/12 14:37:16","115.1891","13.5","215.31","141","60.03","33"
"06/20/12 15:02:16","115.1944","0.0","215.01","0","60.0","28"
"06/20/12 15:27:17","115.1961","13.3","214.18","54","60.03","25"
"06/20/12 15:32:17","115.203","93.2","217.04","449","60.03","26"
"06/20/12 15:37:16","115.2142","133.9","216.91","624","60.0","27"
"06/20/12 15:42:16","115.2239","120.7","216.93","569","60.03","29"
"06/20/12 15:47:15","115.2325","113.5","216.03","539","60.0","30"
"06/20/12 15:52:16","115.241","108.3","215.92","515","60.0","31"
"06/20/12 15:57:17","115.2463","15.6","213.37","0","60.03","32"
"06/20/12 16:44:39","115.2472","11.4","213.62","84","60.0","25"
"06/21/12 06:14:57","115.2483","0.0","213.49","0","60.03","18"
"06/21/12 06:19:58","115.2487","0.0","213.18","0","60.0","18"
"06/21/12 06:24:58","115.2494","13.9","213.51","22","60.03","18"
"06/21/12 06:29:58","115.2501","12.6","213.53","1","60.0","18"
"06/21/12 06:34:57","115.2511","7.2","213.7","11","60.03","19"
"06/21/12 06:39:56","115.2523","13.5","212.98","4","60.03","19"
"06/21/12 06:44:57","115.2535","15.5","212.72","48","60.03","19"
"06/21/12 06:49:58","115.2548","25.8","213.52","28","60.03","19"
"06/21/12 06:54:56","115.2562","10.7","213.79","151","60.03","19"
"06/21/12 06:59:57","115.2576","20.9","214.76","218","60.03","19"
"06/21/12 07:04:58","115.2593","16.5","214.03","143","60.0","19"
"06/21/12 07:09:56","115.2614","22.7","213.26","181","60.03","19"
"06/21/12 07:14:57","115.2634","37.7","214.19","156","60.0","19"
"06/21/12 07:19:58","115.2653","13.1","212.98","291","60.0","19"
"06/21/12 07:24:58","115.2679","63.5","214.32","326","60.0","20"
"06/21/12 07:29:57","115.2704","11.7","213.26","147","60.0","20"
"06/21/12 07:34:58","115.2736","54.2","214.56","358","60.03","20"
"06/21/12 07:39:58","115.2774","74.0","214.99","369","60.03","20"
"06/21/12 07:44:58","115.2822","65.2","215.35","331","60.03","21"
"06/21/12 07:49:56","115.2858","56.7","214.97","386","60.03","21"
"06/21/12 07:54:58","115.2906","80.7","215.31","399","60.03","22"
"06/21/12 07:59:56","115.295","86.8","215.72","421","60.03","22"
"06/21/12 08:04:57","115.301","15.6","214.39","277","60.0","22"
"06/21/12 08:09:57","115.3065","95.3","215.68","458","60.03","23"
"06/21/12 08:14:58","115.3135","94.2","215.56","459","60.03","23"
"06/21/12 08:19:58","115.3196","96.6","216.77","462","60.03","23"
"06/21/12 08:24:58","115.3253","105.5","216.8","503","60.0","23"
"06/21/12 08:29:58","115.3324","99.2","215.68","475","60.0","24"
"06/21/12 08:34:58","115.3397","106.3","216.44","508","60.03","24"
"06/21/12 08:39:58","115.3474","88.5","215.08","432","60.0","24"
"06/21/12 08:44:57","115.3558","128.7","216.44","602","60.0","25"
"06/21/12 08:49:58","115.3643","110.1","215.63","525","60.03","25"
"06/21/12 08:54:57","115.3728","123.4","217.64","579","60.0","26"
"06/21/12 08:59:57","115.381","48.8","214.71","365","60.03","26"
"06/21/12 09:04:57","115.386","24.2","214.4","21","60.03","26"
"06/21/12 09:09:57","115.3951","130.6","215.73","609","59.96","26"
"06/21/12 09:14:57","115.4025","88.6","216.53","430","60.03","26"
"06/21/12 09:19:58","115.4104","130.9","215.39","611","60.0","27"
"06/21/12 09:24:58","115.4202","146.4","215.78","684","60.0","27"
"06/21/12 09:29:58","115.427","42.9","215.03","287","60.03","27"
"06/21/12 09:34:57","115.4367","154.4","218.2","705","60.03","28"
"06/21/12 09:39:58","115.4473","141.7","217.21","658","60.03","28"
"06/21/12 09:44:57","115.4568","63.3","216.54","329","60.03","28"
"06/21/12 09:49:58","115.4669","146.5","217.3","677","60.03","28"
"06/21/12 09:54:57","115.4778","161.8","218.3","733","60.03","29"
"06/21/12 09:59:58","115.485","29.5","215.49","282","60.0","28"
"06/21/12 10:04:56","115.4892","172.6","218.21","785","60.0","27"
"06/21/12 10:09:56","115.5002","168.9","218.71","767","60.03","28"
"06/21/12 10:14:57","115.5116","162.8","217.95","743","60.0","29"
"06/21/12 10:19:57","115.5231","164.3","218.0","748","60.03","29"
"06/21/12 10:24:58","115.5358","170.4","218.06","776","60.03","30"
"06/21/12 10:29:57","115.548","181.4","221.37","814","60.03","30"
"06/21/12 10:34:57","115.5574","188.9","218.96","852","60.03","31"
"06/21/12 10:39:58","115.5636","101.4","217.47","487","60.03","29"
"06/21/12 10:44:58","115.5712","72.2","216.21","360","60.03","29"
"06/21/12 10:49:57","115.5791","92.5","217.19","444","60.0","29"
"06/21/12 10:54:58","115.5885","82.1","215.57","407","60.03","28"
"06/21/12 10:59:56","115.5981","107.9","216.18","513","60.03","29"
"06/21/12 11:04:57","115.6046","72.9","214.14","367","60.03","28"
"06/21/12 11:09:57","115.609","50.2","214.28","353","60.0","27"
"06/21/12 11:14:58","115.612","28.0","213.73","139","60.0","26"
"06/21/12 11:19:57","115.6145","53.0","214.61","368","60.0","25"
"06/21/12 11:24:58","115.6174","25.6","214.21","66","60.0","24"
"06/21/12 11:29:56","115.6196","39.4","214.12","259","60.0","24"
"06/21/12 11:34:57","115.6229","65.6","215.5","335","60.03","23"
"06/21/12 11:39:57","115.6288","77.4","216.37","379","60.0","23"
"06/21/12 11:44:58","115.6351","64.7","214.91","298","60.0","24"
"06/21/12 11:49:57","115.6392","48.8","213.31","297","60.0","23"
"06/21/12 11:54:58","115.643","53.8","213.75","359","60.03","23"
"06/21/12 11:59:58","115.6476","85.3","215.16","420","60.07","23"
"06/21/12 12:04:57","115.6579","91.2","217.19","442","60.03","25"
"06/21/12 12:09:57","115.6579","194.0","218.46","867","60.03","26"
"06/21/12 12:14:57","115.6702","104.6","216.23","504","60.03","27"
"06/21/12 12:19:58","115.6776","60.4","215.17","312","60.03","26"
"06/21/12 12:24:58","115.6832","92.8","216.39","448","60.0","26"
"06/21/12 12:29:57","115.6953","195.8","217.82","883","60.03","27"
"06/21/12 12:34:58","115.7049","87.6","216.35","424","60.03","27"
"06/21/12 12:39:57","115.7123","81.4","215.74","402","60.0","27"
"06/21/12 12:44:58","115.7189","123.9","216.16","584","60.0","26"
"06/21/12 12:49:57","115.7273","139.0","217.2","645","60.0","26"
"06/21/12 12:54:57","115.7376","161.5","215.22","747","60.0","27"
"06/21/12 12:59:57","115.7498","139.3","217.5","646","60.03","28"
"06/21/12 13:04:57","115.762","178.9","218.84","807","60.03","28"
"06/21/12 13:09:56","115.7754","170.8","218.26","780","60.03","29"
"06/21/12 13:14:57","115.7887","171.2","218.26","771","60.03","30"
"06/21/12 13:19:57","115.802","170.1","218.71","774","60.0","30"
"06/21/12 13:24:57","115.8153","170.5","218.33","776","60.0","30"
"06/21/12 13:29:57","115.8284","169.3","219.51","763","60.0","30"
"06/21/12 13:34:57","115.8416","167.8","218.56","764","60.0","30"
"06/21/12 13:39:57","115.8546","167.4","218.78","764","60.0","30"
"06/21/12 13:44:57","115.8677","169.2","219.24","768","60.0","31"
"06/21/12 13:49:58","115.8803","143.2","218.1","660","60.03","31"
"06/21/12 13:54:58","115.8924","189.9","220.17","852","60.0","31"
"06/21/12 13:59:57","115.9055","172.3","219.71","779","60.03","32"
"06/21/12 14:04:57","115.9181","145.9","218.22","672","60.03","31"
"06/21/12 14:09:58","115.9308","159.6","218.08","729","60.03","31"
"06/21/12 14:14:57","115.9432","157.3","217.56","725","60.03","32"
"06/21/12 14:19:58","115.9554","156.7","217.86","720","60.0","32"
"06/21/12 14:24:57","115.9676","155.5","218.03","716","60.03","31"
"06/21/12 14:29:57","115.9796","153.6","216.12","713","60.03","31"
"06/21/12 14:34:57","115.9915","152.4","216.59","709","60.03","31"
"06/21/12 14:39:58","116.0033","150.2","216.95","696","60.03","31"
"06/21/12 14:44:57","116.0149","148.8","215.73","695","60.0","31"
"06/21/12 14:49:58","116.0265","147.9","216.49","687","60.03","31"
"06/21/12 14:54:57","116.0379","145.3","216.61","678","60.0","30"
"06/21/12 15:04:58","116.0605","141.5","216.44","660","60.03","30"
"06/21/12 15:09:57","116.0713","139.5","216.95","646","60.0","30"
"06/21/12 15:14:57","116.0822","136.6","216.26","638","60.0","30"
"06/21/12 15:19:57","116.0927","135.0","216.91","626","60.0","30"
"06/21/12 15:24:58","116.1031","131.5","217.21","612","60.03","30"
"06/21/12 15:29:58","116.1132","129.8","216.91","607","60.03","30"
"06/21/12 15:34:58","116.1232","127.0","216.93","593","60.0","30"
"06/21/12 15:39:58","116.133","124.7","217.4","580","60.03","30"
"06/21/12 15:44:57","116.1427","125.2","215.65","590","60.03","30"
"06/21/12 15:49:58","116.1522","82.8","216.23","405","60.03","30"
"06/21/12 15:54:57","116.1613","116.6","206.88","571","60.03","30"
"06/21/12 15:59:58","116.1703","113.8","216.14","543","60.03","30"
"06/21/12 16:04:57","116.1791","111.0","216.08","531","60.03","30"
"06/21/12 16:09:58","116.1876","108.1","216.17","513","60.03","30"
"06/21/12 16:14:57","116.1959","105.1","216.69","503","60.0","30"
"06/21/12 16:19:57","116.2039","102.3","216.9","489","60.03","29"
"06/21/12 16:24:58","116.2118","98.8","216.44","476","60.03","29"
"06/21/12 16:29:58","116.2194","96.0","215.95","466","60.03","29"
"06/21/12 16:34:58","116.2268","92.9","213.0","455","60.03","29"
"06/21/12 16:39:57","116.2338","89.6","214.98","437","60.0","29"
"06/21/12 16:44:58","116.2406","85.9","215.38","419","60.03","28"
"06/21/12 16:49:58","116.2472","82.2","215.08","404","60.0","28"
"06/21/12 16:54:57","116.2534","78.7","215.44","392","60.03","28"
"06/21/12 16:59:57","116.2594","75.0","219.25","369","60.03","28"
"06/21/12 17:04:57","116.2651","71.5","217.14","357","60.0","28"
"06/21/12 17:09:58","116.2705","68.3","215.93","343","60.0","28"
"06/21/12 17:14:58","116.2756","64.3","215.4","326","60.0","28"
"06/21/12 17:19:57","116.2804","72.6","215.58","422","60.03","28"
"06/21/12 17:24:58","116.2845","45.7","214.91","223","60.0","28"
"06/21/12 17:29:58","116.2887","38.2","214.86","218","60.03","27"
"06/21/12 17:34:57","116.2909","12.5","213.15","24","60.03","27"
"06/21/12 17:39:58","116.2941","19.6","213.35","162","60.0","26"
"06/21/12 17:44:57","116.2968","45.3","213.84","109","60.03","26"
"06/21/12 17:49:58","116.2994","13.5","214.86","0","60.03","26"
"06/21/12 17:54:58","116.3018","41.9","215.34","312","60.03","26"
"06/21/12 17:59:58","116.3044","31.2","216.34","121","60.03","26"
"06/21/12 18:04:57","116.3067","31.6","215.73","126","60.03","26"
"06/21/12 18:09:58","116.3087","21.7","215.24","59","60.0","26"
"06/21/12 18:14:58","116.3105","20.9","216.39","180","60.0","26"
"06/21/12 18:19:57","116.3115","0.0","215.46","0","60.03","25"
"06/21/12 18:24:57","116.3121","0.0","215.26","0","60.03","25"
"06/21/12 18:29:57","116.3127","6.4","214.84","0","60.03","24"
"06/21/12 18:34:58","116.3135","12.6","215.03","32","60.0","24"
"06/21/12 18:39:57","116.3144","14.0","215.65","63","60.0","23"
"06/21/12 18:44:57","116.3153","12.6","215.26","0","60.03","23"
"06/21/12 18:49:58","116.3163","5.6","215.61","0","60.03","23"
"06/21/12 18:54:58","116.3169","0.0","214.6","139","60.0","23"
"06/21/12 18:59:58","116.3172","0.0","214.77","0","60.03","24"
"06/22/12 06:09:57","116.3178","0.0","214.27","0","60.03","17"
"06/22/12 06:34:57","116.3188","13.1","211.34","248","60.0","18"
"06/22/12 06:39:57","116.3196","28.6","212.12","155","60.0","18"
"06/22/12 06:44:58","116.3212","12.9","212.53","68","60.03","18"
"06/22/12 06:49:58","116.323","20.3","213.11","149","60.03","18"
"06/22/12 06:54:59","116.3248","29.6","212.98","182","60.03","19"
"06/22/12 06:59:58","116.327","11.6","212.74","69","60.0","19"
"06/22/12 07:04:57","116.3279","15.9","214.28","130","60.03","19"
"06/22/12 07:09:58","116.3289","13.6","213.39","11","60.03","19"
"06/22/12 07:14:58","116.3297","12.5","212.84","43","60.03","20"
"06/22/12 07:19:57","116.3309","13.0","212.62","107","60.03","20"
"06/22/12 07:24:57","116.3318","0.0","212.45","87","60.03","20"
"06/22/12 07:29:58","116.3325","0.0","212.51","0","60.0","20"
"06/22/12 07:34:59","116.3334","14.1","214.08","98","60.03","20"
"06/22/12 07:39:58","116.3346","20.2","214.24","153","60.03","20"
"06/22/12 07:44:58","116.336","23.3","214.69","203","60.0","20"
"06/22/12 07:49:57","116.3408","66.8","215.74","339","60.0","20"
"06/22/12 07:54:58","116.3459","69.1","215.62","348","60.0","21"
"06/22/12 07:59:59","116.3514","70.6","214.96","353","60.03","22"
"06/22/12 08:04:58","116.357","73.4","215.58","363","60.0","22"
"06/22/12 08:09:59","116.3628","76.3","215.66","379","60.03","23"
"06/22/12 08:14:59","116.3688","79.5","216.19","391","60.0","23"
"06/22/12 08:19:59","116.3752","82.6","215.87","408","60.07","24"
"06/22/12 08:24:58","116.3817","86.5","215.71","421","60.0","24"
"06/22/12 08:29:58","116.3886","89.7","218.64","431","60.03","24"
"06/22/12 08:34:58","116.3957","93.1","217.35","446","60.0","25"
"06/22/12 08:39:58","116.4031","96.0","216.69","459","60.0","25"
"06/22/12 08:44:59","116.4107","98.9","217.18","471","60.03","25"
"06/22/12 08:49:57","116.4185","101.6","216.4","490","60.03","26"
"06/22/12 08:54:57","116.4265","104.4","216.14","500","60.03","26"
"06/22/12 08:59:59","116.4348","108.0","217.8","509","60.03","27"
"06/22/12 09:04:57","116.4432","110.4","216.87","527","60.0","27"
"06/22/12 09:09:58","116.4519","112.9","214.47","536","60.03","27"
"06/22/12 09:14:57","116.4608","115.5","216.27","546","60.0","28"
"06/22/12 09:19:57","116.4699","118.1","216.34","559","60.0","28"
"06/22/12 09:24:58","116.4792","120.6","216.27","570","60.0","28"
"06/22/12 09:29:58","116.4887","122.8","216.58","575","60.03","29"
"06/22/12 09:34:59","116.4984","124.8","216.4","584","60.0","29"
"06/22/12 09:39:58","116.5082","127.2","216.95","593","60.03","30"
"06/22/12 09:44:58","116.5182","130.0","217.75","605","60.03","30"
"06/22/12 09:49:57","116.5284","132.0","217.19","618","60.0","30"
"06/22/12 09:54:57","116.5388","134.4","218.06","625","60.03","30"
"06/22/12 09:59:57","116.5494","136.5","217.78","639","60.07","31"
"06/22/12 10:04:58","116.5601","139.2","217.57","643","60.0","31"
"06/22/12 10:09:58","116.571","140.0","216.56","654","60.03","31"
"06/22/12 10:14:58","116.582","144.3","216.92","668","60.0","31"
"06/22/12 10:19:58","116.5934","147.3","216.94","680","60.0","32"
"06/22/12 10:24:58","116.605","150.9","216.68","695","60.03","32"
"06/22/12 10:29:57","116.6169","153.0","217.14","707","60.0","32"
"06/22/12 10:34:58","116.6287","144.3","217.55","666","60.0","32"
"06/22/12 10:39:57","116.64","151.4","216.78","699","60.03","33"
"06/22/12 10:44:57","116.6517","151.2","216.86","701","60.0","33"
"06/22/12 10:49:57","116.6584","80.0","215.99","395","60.0","32"
"06/22/12 10:54:58","116.6653","90.7","215.64","443","60.0","32"
"06/22/12 10:59:57","116.6752","147.2","217.05","680","60.0","32"
"06/22/12 11:04:57","116.6875","176.9","214.81","816","60.03","32"
"06/22/12 11:09:57","116.7004","167.0","217.16","766","60.03","32"
"06/22/12 11:14:59","116.7131","141.0","216.59","652","60.0","33"
"06/22/12 11:19:58","116.7254","180.1","217.35","816","60.0","33"
"06/22/12 11:24:58","116.7379","176.5","218.5","802","60.03","33"
"06/22/12 11:29:57","116.7515","151.6","218.33","697","60.0","34"
"06/22/12 11:34:57","116.7642","176.1","218.78","800","60.03","34"
"06/22/12 11:39:57","116.7779","170.3","215.24","785","60.0","35"
"06/22/12 11:44:59","116.7911","168.1","216.88","770","60.03","35"
"06/22/12 11:49:58","116.8042","177.7","216.54","814","60.03","35"
"06/22/12 11:54:59","116.8179","175.7","217.41","804","60.03","36"
"06/22/12 11:59:59","116.8316","174.4","218.1","793","60.0","36"
"06/22/12 12:04:58","116.8451","177.7","217.68","811","60.03","36"
"06/22/12 12:09:57","116.859","175.0","217.0","797","60.0","37"
"06/22/12 12:14:59","116.8728","176.3","217.1","804","60.03","36"
"06/22/12 12:19:57","116.8863","172.3","217.38","785","60.0","36"
"06/22/12 12:24:58","116.899","144.8","217.82","662","60.0","36"
"06/22/12 12:29:58","116.912","168.5","218.65","768","60.03","36"
"06/22/12 12:34:59","116.925","165.9","219.56","755","60.03","37"
"06/22/12 12:39:58","116.9378","165.9","219.49","755","60.03","37"
"06/22/12 12:44:58","116.9506","163.9","217.79","753","60.0","37"
"06/22/12 12:49:59","116.9634","163.8","217.66","749","60.0","38"
"06/22/12 12:54:58","116.9762","162.9","217.65","751","60.0","38"
"06/22/12 12:59:58","116.9889","162.7","217.95","743","60.03","38"
"06/22/12 13:04:58","117.0015","163.6","218.56","747","60.03","38"
"06/22/12 13:09:58","117.0142","161.9","217.9","743","60.03","38"
"06/22/12 13:14:59","117.0267","161.9","217.82","739","60.0","38"
"06/22/12 13:19:57","117.0393","162.5","217.87","743","60.03","38"
"06/22/12 13:24:57","117.0519","160.9","218.0","735","60.03","38"
"06/22/12 13:29:58","117.0645","161.9","218.16","732","60.03","38"
"06/22/12 13:34:59","117.077","160.3","218.03","741","60.03","38"
"06/22/12 13:39:57","117.0894","159.6","217.66","731","60.03","38"
"06/22/12 13:44:57","117.1018","158.6","217.38","731","60.0","38"
"06/22/12 13:49:58","117.1142","157.5","217.19","723","60.03","38"
"06/22/12 13:54:58","117.1264","156.3","218.06","723","60.03","39"
"06/22/12 13:59:58","117.1385","153.5","214.71","712","60.03","39"
"06/22/12 14:04:58","117.1503","151.3","217.8","693","60.03","39"
"06/22/12 14:09:58","117.1621","148.7","218.77","686","60.03","40"
"06/22/12 14:14:57","117.1736","147.4","219.1","676","60.0","40"
"06/22/12 14:19:59","117.1851","146.0","218.74","676","60.03","40"
"06/22/12 14:24:57","117.1965","147.2","217.85","676","60.03","40"
"06/22/12 14:29:58","117.208","146.9","215.67","683","60.03","40"
"06/22/12 14:34:58","117.2193","145.1","219.57","664","60.03","40"
"06/22/12 14:39:59","117.2305","143.2","215.43","669","60.0","40"
"06/22/12 14:44:59","117.2416","140.8","218.04","649","60.03","40"
"06/22/12 14:49:58","117.2525","138.5","217.65","643","60.03","40"
"06/22/12 14:54:58","117.2633","139.1","217.07","645","60.03","40"
"06/22/12 14:59:58","117.2741","136.1","217.56","633","60.03","40"
"06/22/12 15:04:58","117.2846","134.4","217.86","622","60.03","40"
"06/22/12 15:09:59","117.295","132.2","217.89","617","60.03","40"
"06/22/12 15:14:58","117.3053","131.5","217.93","611","60.03","39"
"06/22/12 15:19:59","117.3155","129.6","218.33","601","60.0","39"
"06/22/12 15:24:58","117.3254","127.1","219.23","593","60.03","38"
"06/22/12 15:29:58","117.3353","124.7","217.96","585","60.0","38"
"06/22/12 15:34:58","117.3449","121.9","217.87","568","60.0","38"
"06/22/12 15:39:58","117.3543","120.2","218.46","561","60.03","38"
"06/22/12 15:44:58","117.3635","118.1","218.14","554","60.0","38"
