"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 15:49:59","117.3726","115.3","217.02","544","60.0","38"
"06/22/12 15:54:58","117.3815","112.6","216.89","532","60.0","38"
"06/22/12 15:59:59","117.3902","110.1","216.82","520","60.0","37"
"06/22/12 16:04:58","117.3986","107.4","217.45","510","60.07","37"
"06/22/12 16:09:58","117.4069","104.5","217.68","500","60.0","37"
"06/22/12 16:14:58","117.4149","101.7","217.05","487","60.0","37"
"06/22/12 16:19:58","117.4227","99.3","217.48","477","60.03","36"
"06/22/12 16:24:58","117.4303","96.0","217.0","464","60.03","36"
"06/22/12 16:29:59","117.4377","93.0","215.94","452","60.0","36"
"06/22/12 16:34:57","117.4447","89.9","216.94","437","60.07","36"
"06/22/12 16:39:59","117.4516","86.9","215.95","420","60.03","35"
"06/22/12 16:44:59","117.4583","83.3","216.1","409","60.03","35"
"06/22/12 16:49:58","117.4646","80.2","216.9","392","60.03","35"
"06/22/12 16:54:57","117.4706","77.3","216.41","380","60.03","35"
"06/22/12 16:59:58","117.4765","73.9","216.71","366","60.0","34"
"06/22/12 17:04:58","117.4821","70.3","216.13","352","60.07","34"
"06/22/12 17:09:58","117.4874","66.4","215.73","340","60.03","34"
"06/22/12 17:14:58","117.4925","63.0","215.53","322","60.07","34"
"06/22/12 17:19:58","117.4972","62.1","215.89","234","60.03","34"
"06/22/12 17:24:58","117.5014","40.9","215.82","136","60.0","33"
"06/22/12 17:29:59","117.5057","63.1","215.33","339","60.07","33"
"06/22/12 17:34:58","117.5095","48.7","215.82","350","60.03","33"
"06/22/12 17:39:59","117.5132","40.0","216.23","186","60.03","33"
"06/22/12 17:44:59","117.5165","35.5","215.18","336","60.0","33"
"06/22/12 17:49:58","117.5196","32.5","214.94","93","60.0","32"
"06/22/12 17:54:58","117.5224","30.3","215.04","173","60.03","32"
"06/22/12 17:59:57","117.5249","34.3","214.88","272","60.03","32"
"06/22/12 18:04:59","117.5272","25.4","214.83","103","60.0","32"
"06/22/12 18:09:58","117.5292","16.4","215.01","270","60.03","32"
"06/22/12 18:14:58","117.5309","23.4","215.03","51","60.0","32"
"06/22/12 18:19:59","117.5325","25.3","215.33","87","60.0","31"
"06/22/12 18:24:58","117.5338","13.4","214.75","154","60.03","31"
"06/22/12 18:29:59","117.5349","12.3","214.85","14","60.07","31"
"06/22/12 18:34:58","117.5357","0.0","213.96","0","60.03","30"
"06/22/12 18:39:58","117.5364","15.4","214.13","0","60.03","30"
"06/22/12 18:44:59","117.537","13.8","214.58","2","60.03","30"
"06/22/12 18:49:57","117.5375","13.9","214.47","12","60.03","30"
"06/22/12 18:54:58","117.5378","0.0","215.29","0","60.03","29"
"06/22/12 18:59:59","117.5381","0.0","214.91","19","60.07","29"
"06/22/12 19:49:57","117.5386","0.0","214.1","0","60.0","24"
"06/23/12 05:44:59","117.5386","0.0","213.08","0","60.03","17"
"06/23/12 06:14:58","117.5392","13.4","214.68","0","60.03","19"
"06/23/12 06:19:59","117.5396","10.9","215.08","107","60.03","19"
"06/23/12 06:24:59","117.5401","15.2","215.13","18","60.03","19"
"06/23/12 06:29:58","117.5407","7.8","215.43","0","60.07","20"
"06/23/12 06:34:58","117.5413","5.2","215.16","52","60.0","20"
"06/23/12 06:39:59","117.5422","11.7","214.61","56","60.0","20"
"06/23/12 06:44:58","117.5434","14.9","215.65","21","60.03","21"
"06/23/12 06:49:59","117.5447","27.4","214.95","244","60.0","22"
"06/23/12 06:54:58","117.5463","17.2","215.35","17","60.03","22"
"06/23/12 06:59:59","117.5481","14.3","215.07","250","60.0","22"
"06/23/12 07:04:58","117.5502","32.7","215.75","89","60.03","23"
"06/23/12 07:09:59","117.5525","28.4","214.97","67","60.0","23"
"06/23/12 07:14:58","117.5551","30.9","214.68","94","60.03","24"
"06/23/12 07:19:58","117.5579","44.3","215.36","291","60.0","24"
"06/23/12 07:24:59","117.5611","37.3","214.9","137","60.03","24"
"06/23/12 07:29:58","117.5645","50.3","215.56","360","60.0","25"
"06/23/12 07:34:58","117.5682","56.5","215.48","315","60.0","25"
"06/23/12 07:39:58","117.5721","64.7","213.47","382","60.0","26"
"06/23/12 07:44:59","117.5764","42.2","214.92","316","60.03","26"
"06/23/12 07:49:58","117.5805","60.8","215.68","312","60.0","27"
"06/23/12 07:54:59","117.5854","64.5","215.84","329","60.0","27"
"06/23/12 07:59:59","117.5905","67.5","215.26","342","60.03","27"
"06/23/12 08:04:59","117.5958","71.1","215.72","352","60.03","28"
"06/23/12 08:09:59","117.6015","74.5","215.9","371","60.03","28"
"06/23/12 08:14:59","117.6074","77.5","215.72","384","60.03","29"
"06/23/12 08:19:58","117.6136","81.4","216.02","398","60.03","29"
"06/23/12 08:24:58","117.62","84.7","216.54","413","60.0","29"
"06/23/12 08:29:59","117.6267","87.9","216.19","425","60.03","30"
"06/23/12 08:34:58","117.6337","90.6","216.03","441","60.03","30"
"06/23/12 08:39:58","117.6408","93.3","215.87","453","60.03","31"
"06/23/12 08:44:58","117.6482","96.7","216.43","468","60.03","32"
"06/23/12 08:49:59","117.6558","99.7","215.83","478","60.03","32"
"06/23/12 08:54:58","117.6637","102.0","215.28","491","60.03","32"
"06/23/12 08:59:58","117.6717","105.6","216.27","502","60.0","32"
"06/23/12 09:04:59","117.6801","108.3","216.35","515","60.0","32"
"06/23/12 09:09:59","117.6886","110.0","215.84","525","60.0","33"
"06/23/12 09:14:58","117.6973","112.3","215.59","536","60.03","33"
"06/23/12 09:19:58","117.7061","115.3","216.64","546","60.03","34"
"06/23/12 09:24:58","117.7153","118.5","216.5","553","60.0","34"
"06/23/12 09:29:58","117.7245","120.7","216.97","568","60.0","34"
"06/23/12 09:34:58","117.734","122.6","216.19","573","60.0","35"
"06/23/12 09:39:58","117.7436","124.9","216.44","589","60.03","35"
"06/23/12 09:44:58","117.7534","126.9","215.99","598","60.03","35"
"06/23/12 09:49:58","117.7633","129.4","216.73","608","60.03","36"
"06/23/12 09:54:59","117.7736","132.3","218.61","611","60.03","36"
"06/23/12 09:59:59","117.784","134.5","218.78","620","60.0","37"
"06/23/12 10:04:58","117.7946","143.3","217.99","661","60.03","37"
"06/23/12 10:09:59","117.8023","32.4","215.32","208","60.0","37"
"06/23/12 10:14:58","117.8068","148.9","218.51","687","60.03","36"
"06/23/12 10:19:58","117.8146","167.0","218.56","758","60.0","36"
"06/23/12 10:24:59","117.8183","30.1","214.67","261","60.03","35"
"06/23/12 10:29:58","117.83","163.6","218.07","748","60.03","37"
"06/23/12 10:34:58","117.8413","161.7","217.64","744","60.03","38"
"06/23/12 10:39:59","117.8526","160.1","217.83","733","60.0","38"
"06/23/12 10:44:58","117.8655","171.9","218.91","781","60.03","39"
"06/23/12 10:49:59","117.8726","181.9","219.47","824","60.0","38"
"06/23/12 10:54:59","117.8791","32.7","215.93","266","60.0","37"
"06/23/12 10:59:59","117.8844","185.4","219.58","834","60.0","37"
"06/23/12 11:04:59","117.8968","30.7","215.44","97","60.0","37"
"06/23/12 11:09:58","117.8998","185.3","218.28","835","60.0","36"
"06/23/12 11:14:59","117.9135","182.5","218.63","827","60.03","37"
"06/23/12 11:19:58","117.9187","40.0","215.37","137","60.0","35"
"06/23/12 11:24:58","117.9306","181.4","218.45","824","60.0","37"
"06/23/12 11:29:58","117.9421","39.6","214.89","274","60.03","37"
"06/23/12 11:34:59","117.9454","53.3","215.78","113","60.0","35"
"06/23/12 11:39:58","117.9579","190.7","217.97","860","60.03","37"
"06/23/12 11:44:58","117.9662","186.9","217.91","845","60.03","36"
"06/23/12 11:49:58","117.9753","132.4","216.99","617","60.0","36"
"06/23/12 11:54:58","117.9882","174.9","218.15","798","60.03","37"
"06/23/12 11:59:59","118.0011","166.6","218.66","757","60.07","38"
"06/23/12 12:04:58","118.0136","151.7","215.14","704","60.03","38"
"06/23/12 12:09:58","118.0267","156.2","217.78","712","60.03","38"
"06/23/12 12:14:59","118.0394","120.7","217.94","564","60.0","38"
"06/23/12 12:19:58","118.0467","68.1","216.38","391","60.03","37"
"06/23/12 12:24:58","118.0529","112.4","217.91","530","60.0","36"
"06/23/12 12:29:59","118.0585","71.9","215.66","360","60.03","35"
"06/23/12 12:34:58","118.0661","108.6","207.16","534","60.0","34"
"06/23/12 12:39:58","118.0728","66.0","216.91","331","60.0","33"
"06/23/12 12:44:59","118.0809","131.4","217.53","612","60.0","33"
"06/23/12 12:49:59","118.0927","165.8","218.71","755","60.03","34"
"06/23/12 12:54:59","118.1036","93.5","216.29","455","60.03","34"
"06/23/12 12:59:59","118.1089","73.8","216.02","366","60.0","33"
"06/23/12 13:04:58","118.1146","67.0","215.53","337","60.03","33"
"06/23/12 13:09:58","118.1199","69.7","215.89","350","60.0","32"
"06/23/12 13:14:59","118.1259","84.4","215.73","412","60.03","32"
"06/23/12 13:19:59","118.1316","64.8","215.85","326","60.0","32"
"06/23/12 13:24:59","118.136","41.7","215.09","368","60.03","31"
"06/23/12 13:29:58","118.1396","45.7","215.62","254","60.0","31"
"06/23/12 13:34:59","118.1436","51.3","216.06","414","60.03","30"
"06/23/12 13:39:59","118.1475","57.5","216.15","401","60.0","29"
"06/23/12 13:44:59","118.1515","42.3","216.15","330","60.03","29"
"06/23/12 13:49:58","118.1548","36.5","215.44","99","60.0","28"
"06/23/12 13:54:59","118.1579","46.4","215.92","187","60.03","28"
"06/23/12 13:59:58","118.161","34.8","216.05","197","60.03","28"
"06/23/12 14:04:59","118.164","40.3","215.19","123","60.0","27"
"06/23/12 14:09:59","118.167","36.0","215.24","259","60.03","27"
"06/23/12 14:15:00","118.1705","48.7","215.11","299","60.03","27"
"06/23/12 14:19:59","118.1739","46.3","216.19","345","60.03","27"
"06/23/12 14:24:58","118.1775","40.4","215.52","106","60.0","27"
"06/23/12 14:29:58","118.1807","44.2","215.07","342","60.03","26"
"06/23/12 14:34:59","118.1835","30.0","214.98","219","60.03","26"
"06/23/12 14:39:59","118.1862","29.1","214.76","241","60.0","26"
"06/23/12 14:44:58","118.1886","26.4","214.3","227","60.03","26"
"06/23/12 14:49:59","118.1905","25.4","214.55","246","60.03","26"
"06/23/12 14:54:58","118.1932","32.2","215.25","82","60.0","26"
"06/23/12 15:09:27","118.2006","36.1","214.55","260","60.03","26"
"06/23/12 15:14:28","118.2027","34.3","215.57","84","60.0","26"
"06/23/12 15:19:27","118.2055","38.5","214.66","336","60.03","26"
"06/23/12 15:24:28","118.21","67.7","215.33","342","60.03","26"
"06/23/12 15:29:26","118.2169","97.8","216.67","468","60.03","27"
"06/23/12 15:34:28","118.2233","83.7","215.82","412","60.0","27"
"06/23/12 15:39:27","118.2276","56.6","214.89","329","60.0","27"
"06/23/12 15:44:28","118.2317","42.9","214.58","272","60.0","28"
"06/23/12 15:49:26","118.2349","43.3","214.62","260","60.03","28"
"06/23/12 15:54:27","118.2381","47.5","214.72","179","60.0","28"
"06/23/12 15:59:27","118.2416","50.2","214.77","110","60.03","28"
"06/23/12 16:04:27","118.2447","43.7","215.0","192","60.0","28"
"06/23/12 16:09:26","118.2477","47.1","215.09","276","60.03","27"
"06/23/12 16:14:26","118.2511","47.5","215.13","206","60.0","27"
"06/23/12 16:19:26","118.2539","29.5","214.61","96","60.0","27"
"06/23/12 16:24:26","118.2564","26.6","214.39","80","60.0","27"
"06/23/12 16:29:27","118.2587","29.7","215.3","23","60.03","26"
"06/23/12 16:34:27","118.2606","30.6","215.22","72","60.0","26"
"06/23/12 16:39:27","118.2622","28.8","215.16","24","60.03","26"
"06/23/12 16:44:28","118.2639","21.8","214.22","19","60.03","26"
"06/23/12 16:49:26","118.2655","29.8","214.65","210","60.0","26"
"06/23/12 16:54:27","118.267","21.2","214.12","112","60.03","26"
"06/23/12 16:59:26","118.2682","12.6","214.08","4","60.03","25"
"06/23/12 17:04:26","118.2692","4.6","214.34","0","60.03","25"
"06/23/12 17:09:27","118.2698","15.6","214.41","210","60.0","25"
"06/23/12 17:14:28","118.2706","0.0","214.99","252","60.0","24"
"06/23/12 17:19:28","118.2713","0.0","214.96","35","60.0","24"
"06/23/12 17:24:27","118.2718","0.0","214.71","123","60.0","24"
"06/23/12 17:29:27","118.2723","0.0","213.77","0","60.03","24"
"06/23/12 17:34:27","118.2728","0.0","213.87","0","60.0","23"
"06/23/12 17:39:26","118.2734","0.0","213.97","241","60.07","23"
"06/23/12 17:44:26","118.274","5.7","214.62","177","60.0","23"
"06/23/12 17:49:26","118.2745","11.2","214.29","158","60.0","23"
"06/23/12 17:54:27","118.2749","0.0","213.78","0","60.03","23"
"06/24/12 05:39:28","118.2754","8.7","215.77","122","60.03","17"
"06/24/12 06:04:27","118.276","0.0","214.09","0","60.03","18"
"06/24/12 06:14:27","118.2766","14.4","214.56","149","60.03","18"
"06/24/12 06:19:26","118.277","14.3","214.25","1","60.03","18"
"06/24/12 06:24:27","118.2778","13.3","214.72","11","59.96","18"
"06/24/12 06:29:28","118.2789","12.8","214.24","8","60.0","18"
"06/24/12 06:34:27","118.2798","15.3","214.27","60","60.0","18"
"06/24/12 06:39:26","118.2809","18.3","213.8","122","60.03","19"
"06/24/12 06:44:28","118.2821","11.1","213.87","8","60.0","19"
"06/24/12 06:49:28","118.2837","22.6","213.92","21","60.03","19"
"06/24/12 06:54:28","118.2855","14.9","213.96","250","60.0","19"
"06/24/12 06:59:28","118.2874","33.9","213.5","128","60.0","19"
"06/24/12 07:09:26","118.2918","38.1","213.77","253","60.0","20"
"06/24/12 07:14:26","118.2946","41.1","214.6","243","60.0","20"
"06/24/12 07:19:27","118.2976","39.3","214.93","320","60.0","20"
"06/24/12 07:24:28","118.3007","42.3","214.59","178","60.03","20"
"06/24/12 07:29:27","118.3043","40.3","214.43","209","60.03","20"
"06/24/12 07:34:28","118.307","50.0","213.75","90","60.0","20"
"06/24/12 07:39:28","118.3104","64.6","215.13","196","60.0","21"
"06/24/12 07:44:27","118.3139","74.6","215.39","373","60.0","21"
"06/24/12 07:49:28","118.3181","34.7","215.3","133","60.03","21"
"06/24/12 07:54:27","118.3218","31.8","214.75","149","60.0","21"
"06/24/12 07:59:27","118.3273","39.6","213.89","289","60.03","21"
"06/24/12 08:04:27","118.3305","38.3","213.67","188","60.0","21"
"06/24/12 08:09:28","118.3333","32.3","214.33","194","60.03","21"
"06/24/12 08:14:28","118.3359","35.0","214.55","263","60.0","20"
"06/24/12 08:19:28","118.3388","49.4","214.0","324","60.03","20"
"06/24/12 08:24:28","118.3444","113.6","215.92","541","60.03","21"
"06/24/12 08:29:28","118.3508","44.3","214.01","94","60.03","22"
"06/24/12 08:34:28","118.3546","44.2","214.86","236","60.0","22"
"06/24/12 08:39:27","118.3607","40.3","214.17","170","60.0","22"
"06/24/12 08:44:28","118.3645","36.3","213.85","368","60.0","22"
"06/24/12 08:49:28","118.3678","52.3","215.18","148","60.03","22"
"06/24/12 08:54:27","118.3718","67.4","215.38","342","60.0","22"
"06/24/12 08:59:27","118.3756","47.4","214.69","369","60.03","22"
"06/24/12 09:04:28","118.379","38.0","214.44","261","60.03","22"
"06/24/12 09:09:27","118.3821","47.0","214.61","348","60.03","22"
"06/24/12 09:14:27","118.3876","135.4","216.93","633","60.0","22"
"06/24/12 09:19:27","118.3972","141.2","216.29","664","60.0","23"
"06/24/12 09:24:28","118.4066","160.8","216.59","738","60.0","24"
"06/24/12 09:29:28","118.412","38.5","214.56","246","60.03","24"
"06/24/12 09:34:28","118.4202","144.5","217.56","667","60.0","24"
"06/24/12 09:39:28","118.431","137.4","215.97","637","60.03","25"
"06/24/12 09:44:28","118.4421","147.9","216.82","684","60.0","26"
"06/24/12 09:49:28","118.4511","39.0","214.31","113","60.0","25"
"06/24/12 09:54:26","118.459","106.1","215.44","509","60.0","26"
"06/24/12 09:59:27","118.4666","132.3","216.63","619","60.0","26"
"06/24/12 10:04:27","118.4723","140.1","217.05","651","60.03","25"
"06/24/12 10:09:26","118.4823","167.3","218.2","768","60.0","26"
"06/24/12 10:14:27","118.4911","48.0","214.3","348","60.0","26"
"06/24/12 10:19:27","118.4955","35.2","214.52","322","60.03","26"
"06/24/12 10:24:28","118.5065","159.9","217.11","734","60.0","27"
"06/24/12 10:29:28","118.5187","153.3","216.65","714","60.03","28"
"06/24/12 10:34:27","118.5306","154.4","216.86","715","60.0","28"
"06/24/12 10:39:28","118.5428","154.0","216.98","708","60.0","29"
"06/24/12 10:44:28","118.5547","154.5","217.61","710","60.03","29"
"06/24/12 10:49:28","118.5667","154.2","216.67","713","60.0","30"
"06/24/12 10:54:27","118.5786","154.9","217.37","713","60.0","31"
"06/24/12 10:59:27","118.5908","156.4","217.44","722","60.03","31"
"06/24/12 11:04:27","118.603","159.1","216.73","731","60.0","32"
"06/24/12 11:09:27","118.6155","161.1","217.01","741","60.0","32"
"06/24/12 11:14:27","118.628","161.9","217.32","741","60.0","32"
"06/24/12 11:19:27","118.6407","163.7","216.86","747","60.0","32"
"06/24/12 11:24:27","118.6534","163.9","217.6","746","60.03","32"
"06/24/12 11:29:28","118.6662","164.4","217.62","750","60.0","32"
"06/24/12 11:34:28","118.679","164.5","218.28","751","60.0","32"
"06/24/12 11:39:27","118.6918","165.2","217.83","758","60.03","32"
"06/24/12 11:44:28","118.7047","164.2","218.02","753","60.0","33"
"06/24/12 11:49:28","118.7176","168.7","218.76","769","60.03","33"
"06/24/12 11:54:27","118.7306","167.6","218.15","763","60.0","33"
"06/24/12 11:59:28","118.7437","167.8","218.66","763","60.03","33"
"06/24/12 12:04:28","118.7568","167.2","218.83","761","60.03","33"
"06/24/12 12:09:28","118.7698","167.8","218.31","767","60.0","33"
"06/24/12 12:14:26","118.7829","168.6","218.85","769","60.0","34"
"06/24/12 12:19:27","118.796","168.0","218.44","767","60.03","34"
"06/24/12 12:24:28","118.8092","167.5","218.91","766","60.0","34"
"06/24/12 12:29:28","118.8222","167.5","218.71","762","60.03","35"
"06/24/12 12:34:28","118.8353","169.5","218.57","776","60.03","35"
"06/24/12 12:39:27","118.8484","168.1","217.8","765","60.03","35"
"06/24/12 12:44:28","118.8615","169.3","218.49","770","60.0","35"
"06/24/12 12:49:28","118.8748","169.3","218.19","772","60.03","35"
"06/24/12 12:54:28","118.888","167.6","218.38","760","60.0","35"
"06/24/12 12:59:26","118.9009","166.6","218.4","759","60.03","35"
"06/24/12 13:04:27","118.9139","169.1","218.53","770","60.03","35"
"06/24/12 13:09:28","118.9272","170.3","217.85","779","60.0","35"
"06/24/12 13:14:28","118.9404","169.1","218.33","766","60.0","35"
"06/24/12 13:19:27","118.9534","165.9","217.61","758","60.03","35"
"06/24/12 13:24:28","118.9663","166.0","218.14","760","60.0","35"
"06/24/12 13:29:27","118.9792","163.7","218.23","743","60.03","35"
"06/24/12 13:34:28","118.992","165.4","217.78","757","60.0","35"
"06/24/12 13:39:27","119.0049","163.2","218.36","746","60.0","35"
"06/24/12 13:44:27","119.0176","161.2","218.58","737","60.0","36"
"06/24/12 13:49:28","119.0302","161.4","218.07","734","60.0","36"
"06/24/12 13:54:28","119.0427","159.5","218.54","729","60.03","36"
"06/24/12 13:59:28","119.0552","159.1","217.91","730","60.03","36"
"06/24/12 14:04:28","119.0675","158.1","217.95","725","60.03","36"
"06/24/12 14:09:27","119.0798","157.7","218.32","721","60.03","36"
"06/24/12 14:14:28","119.0919","156.0","218.34","714","60.03","36"
"06/24/12 14:19:28","119.1041","154.9","217.69","712","60.0","36"
"06/24/12 14:24:28","119.1161","155.1","219.17","705","60.03","36"
"06/24/12 14:29:27","119.128","151.1","217.11","698","60.0","36"
"06/24/12 14:34:27","119.1397","150.3","217.66","696","60.03","36"
"06/24/12 14:39:28","119.1514","147.7","217.28","684","60.0","36"
"06/24/12 14:44:28","119.1629","147.0","217.66","678","60.03","36"
"06/24/12 14:49:28","119.1743","144.8","217.53","671","60.03","36"
"06/24/12 14:54:27","119.1855","143.6","218.54","660","60.0","36"
"06/24/12 14:59:27","119.1966","139.9","217.02","651","60.07","37"
"06/24/12 15:04:27","119.2075","140.0","217.4","650","60.0","36"
"06/24/12 15:09:27","119.2184","138.0","217.33","644","60.07","36"
"06/24/12 15:14:27","119.229","135.5","217.73","631","60.03","35"
"06/24/12 15:19:28","119.2397","134.7","217.78","627","60.03","35"
"06/24/12 15:24:27","119.2499","131.4","217.64","609","60.03","35"
"06/24/12 15:29:27","119.2601","129.2","216.99","606","60.0","35"
"06/24/12 15:34:26","119.27","127.0","217.25","593","60.03","35"
"06/24/12 15:39:27","119.2798","124.6","217.19","583","60.0","35"
"06/24/12 15:44:28","119.2894","122.0","217.08","572","60.0","35"
"06/24/12 15:49:28","119.2988","118.5","216.21","562","60.0","35"
"06/24/12 15:54:28","119.308","118.0","217.06","559","60.03","34"
"06/24/12 15:59:27","119.317","115.0","216.79","547","60.0","34"
"06/24/12 16:04:26","119.3258","111.4","216.02","529","60.03","34"
"06/24/12 16:09:28","119.3345","108.8","216.95","516","60.03","33"
"06/24/12 16:14:28","119.3428","106.0","216.55","501","60.0","34"
"06/24/12 16:19:27","119.351","102.6","215.64","496","60.03","33"
"06/24/12 16:24:28","119.3589","100.4","216.12","483","60.03","33"
"06/24/12 16:29:27","119.3666","98.3","216.56","472","60.03","32"
"06/24/12 16:34:28","119.3741","94.4","216.65","454","60.0","32"
"06/24/12 16:39:27","119.3813","91.1","216.52","440","60.03","32"
"06/24/12 16:44:28","119.3883","87.8","216.54","426","60.0","32"
"06/24/12 16:49:27","119.395","84.4","216.29","415","60.03","31"
"06/24/12 16:54:28","119.4014","80.7","216.32","397","60.03","31"
"06/24/12 16:59:27","119.4075","76.6","216.29","376","60.0","32"
"06/24/12 17:04:27","119.4133","73.6","215.6","363","60.03","32"
"06/24/12 17:09:27","119.4189","70.2","216.17","354","60.03","31"
"06/24/12 17:14:28","119.4242","66.4","216.59","335","60.0","30"
"06/24/12 17:19:27","119.4292","62.4","216.5","320","60.03","30"
"06/24/12 17:24:27","119.4337","59.1","215.4","91","60.0","30"
"06/24/12 17:29:28","119.4377","56.4","215.03","373","60.03","30"
"06/24/12 17:34:27","119.4419","48.4","215.29","82","60.03","30"
"06/24/12 17:39:28","119.4457","49.8","215.48","275","60.03","29"
"06/24/12 17:44:27","119.4492","39.6","214.68","164","60.0","29"
"06/24/12 17:49:28","119.4525","45.3","215.12","201","60.03","29"
"06/24/12 17:54:27","119.4553","41.8","215.51","90","60.03","28"
"06/24/12 17:59:27","119.458","28.4","214.51","248","60.03","28"
"06/24/12 18:04:28","119.4604","29.1","215.13","68","60.03","28"
"06/24/12 18:09:28","119.4625","25.1","214.51","82","60.03","28"
"06/24/12 18:14:28","119.4644","27.5","213.96","237","60.03","27"
"06/24/12 18:19:27","119.466","11.1","213.47","51","60.0","27"
"06/24/12 18:24:27","119.4673","25.1","214.42","74","60.03","27"
"06/24/12 18:29:29","119.4684","12.9","214.86","2","60.03","26"
"06/24/12 18:34:27","119.4694","13.3","213.99","3","60.03","26"
"06/24/12 18:39:27","119.4702","13.3","215.03","1","60.0","25"
"06/24/12 18:44:28","119.4708","0.0","214.44","0","60.0","25"
"06/24/12 18:49:27","119.4712","14.0","214.03","0","60.07","24"
"06/24/12 18:54:27","119.4716","14.1","214.26","10","60.03","24"
"06/24/12 19:54:28","119.4724","0.0","214.68","0","60.03","20"
"06/25/12 05:59:27","119.4724","0.0","211.77","0","60.03","12"
"06/25/12 06:14:28","119.4725","0.0","212.32","0","60.0","14"
"06/25/12 06:19:27","119.4729","11.4","212.68","3","60.03","14"
"06/25/12 06:24:29","119.4733","0.0","212.47","0","60.0","15"
"06/25/12 06:29:28","119.474","7.2","212.9","184","60.03","15"
"06/25/12 06:34:28","119.4747","13.7","214.52","1","60.0","15"
"06/25/12 06:39:27","119.4757","18.8","214.46","163","60.07","16"
"06/25/12 06:44:27","119.4768","12.5","213.49","267","60.03","17"
"06/25/12 06:49:28","119.4782","11.3","213.82","27","60.0","17"
"06/25/12 06:54:28","119.4798","30.9","215.18","286","60.03","17"
"06/25/12 06:59:29","119.4816","14.8","214.86","211","60.0","18"
"06/25/12 07:04:27","119.4838","26.1","214.12","94","60.03","18"
"06/25/12 07:09:28","119.4862","37.0","213.71","195","60.0","18"
"06/25/12 07:14:28","119.4889","31.4","214.14","81","60.03","19"
"06/25/12 07:19:28","119.4919","34.4","214.75","335","60.03","19"
"06/25/12 07:24:29","119.4952","39.7","215.09","149","60.03","20"
"06/25/12 07:29:27","119.4987","54.6","214.69","340","60.03","20"
"06/25/12 07:34:28","119.5025","38.0","214.83","81","60.03","20"
"06/25/12 07:39:28","119.5067","44.3","215.0","413","60.03","21"
"06/25/12 07:44:27","119.5107","56.1","214.04","188","60.03","22"
"06/25/12 07:49:29","119.5148","62.6","214.85","138","60.03","22"
"06/25/12 07:54:27","119.5198","66.4","214.9","335","60.0","22"
"06/25/12 07:59:27","119.5251","70.1","215.53","351","60.0","23"
"06/25/12 08:04:28","119.5307","73.7","215.91","365","60.0","23"
"06/25/12 08:09:28","119.5365","77.2","215.83","381","60.0","24"
"06/25/12 08:14:27","119.5427","80.6","215.21","402","60.03","24"
"06/25/12 08:19:27","119.5491","84.9","215.49","415","60.03","24"
"06/25/12 08:24:28","119.5558","88.0","215.32","428","60.03","25"
"06/25/12 08:29:27","119.5628","92.3","216.36","445","60.0","25"
"06/25/12 08:34:27","119.5701","95.7","216.75","457","60.03","25"
"06/25/12 08:39:28","119.5777","98.6","216.22","466","60.0","25"
"06/25/12 08:44:27","119.5853","101.2","215.0","485","60.0","25"
"06/25/12 08:49:28","119.5933","103.7","216.46","495","60.03","26"
"06/25/12 08:54:28","119.6015","106.8","216.73","509","60.0","26"
"06/25/12 08:59:27","119.6099","109.7","216.57","526","60.03","27"
"06/25/12 09:04:28","119.6186","112.8","215.98","536","60.03","27"
"06/25/12 09:09:27","119.6275","115.0","216.46","546","60.03","27"
"06/25/12 09:14:28","119.6365","118.1","217.41","554","60.0","28"
"06/25/12 09:19:28","119.6458","120.8","216.63","569","60.0","28"
"06/25/12 09:24:29","119.6553","122.3","216.19","574","60.0","28"
"06/25/12 09:29:28","119.665","125.4","216.79","589","60.0","29"
"06/25/12 09:34:28","119.6748","127.6","216.42","593","60.0","29"
"06/25/12 09:39:28","119.6847","128.5","216.27","602","60.03","30"
"06/25/12 09:44:27","119.6948","131.0","216.19","613","60.03","30"
"06/25/12 09:49:28","119.7051","133.6","217.5","623","60.03","31"
"06/25/12 09:54:28","119.7156","135.2","217.0","631","60.0","31"
"06/25/12 09:59:28","119.7262","136.7","217.7","634","60.03","32"
"06/25/12 10:04:28","119.7369","138.2","217.82","637","60.03","32"
"06/25/12 10:09:28","119.7478","139.0","217.9","640","60.03","33"
"06/25/12 10:14:28","119.7587","140.1","218.25","647","60.03","33"
"06/25/12 10:19:28","119.7697","142.7","218.33","656","60.0","34"
"06/25/12 10:24:28","119.781","145.7","217.85","675","60.03","34"
"06/25/12 10:29:27","119.7923","146.9","217.52","674","60.0","34"
"06/25/12 10:34:27","119.8037","148.6","218.54","682","60.03","35"
"06/25/12 10:39:28","119.8154","150.6","217.9","695","60.03","35"
"06/25/12 10:44:28","119.827","149.3","217.86","685","60.0","35"
"06/25/12 10:49:28","119.8388","151.3","218.16","696","60.0","36"
"06/25/12 10:54:29","119.8506","152.1","218.2","700","60.07","36"
"06/25/12 10:59:27","119.8625","153.5","219.14","703","60.03","37"
"06/25/12 11:04:28","119.8743","153.6","217.96","709","60.03","37"
"06/25/12 11:09:28","119.8864","154.9","217.87","716","60.03","38"
"06/25/12 11:14:28","119.8985","157.1","218.48","717","60.0","38"
"06/25/12 11:19:28","119.9102","158.3","218.08","729","60.03","38"
"06/25/12 11:24:28","119.9226","158.5","217.21","726","60.0","38"
"06/25/12 11:29:29","119.935","158.5","217.01","731","60.0","38"
"06/25/12 11:34:29","119.9473","157.9","218.2","721","60.0","39"
"06/25/12 11:39:27","119.9595","158.8","217.94","726","60.0","39"
"06/25/12 11:44:27","119.9718","159.4","218.15","727","60.0","39"
"06/25/12 11:49:29","119.9843","159.0","217.91","729","60.03","40"
"06/25/12 11:54:29","119.9968","162.1","217.88","746","60.03","39"
"06/25/12 11:59:27","120.0093","160.0","218.12","735","60.07","40"
"06/25/12 12:04:27","120.0219","163.2","218.75","744","60.0","40"
"06/25/12 12:09:28","120.0347","164.0","217.8","752","60.03","39"
"06/25/12 12:14:27","120.0474","163.0","217.97","747","60.0","39"
"06/25/12 12:19:28","120.0601","163.8","217.44","747","60.0","39"
"06/25/12 12:24:29","120.0729","163.9","218.35","753","60.03","39"
"06/25/12 12:29:28","120.0857","163.2","218.89","745","60.0","40"
"06/25/12 12:34:28","120.0984","163.3","218.1","750","60.0","40"
"06/25/12 12:39:28","120.1111","162.9","217.08","748","60.03","40"
"06/25/12 12:44:28","120.1239","164.1","217.6","754","60.0","39"
"06/25/12 12:49:28","120.1366","164.5","217.63","751","60.03","39"
"06/25/12 12:54:28","120.1493","163.7","218.24","750","60.03","39"
"06/25/12 12:59:28","120.1621","163.7","218.12","750","60.03","39"
"06/25/12 13:04:29","120.1749","163.7","217.36","753","60.0","39"
"06/25/12 13:09:27","120.1875","162.0","218.13","741","60.0","39"
"06/25/12 13:14:27","120.2","160.9","217.87","733","60.0","39"
"06/25/12 13:19:28","120.2126","161.7","217.85","738","60.0","39"
"06/25/12 13:24:28","120.225","159.0","217.7","732","60.03","40"
"06/25/12 13:29:29","120.2375","159.6","218.54","728","60.03","40"
"06/25/12 13:34:28","120.2498","158.4","218.57","724","60.03","40"
"06/25/12 13:39:28","120.2621","157.5","218.71","721","60.03","40"
"06/25/12 13:44:28","120.2745","158.9","219.01","728","60.03","40"
"06/25/12 13:49:29","120.2869","157.9","218.72","720","60.0","40"
"06/25/12 13:54:27","120.299","155.0","218.99","708","60.03","40"
"06/25/12 13:59:29","120.311","152.1","218.89","702","60.03","40"
"06/25/12 14:04:29","120.3228","151.3","218.05","697","60.0","41"
"06/25/12 14:09:27","120.3346","152.2","218.16","701","60.03","41"
"06/25/12 14:14:28","120.3464","149.8","219.91","688","60.0","41"
"06/25/12 14:19:28","120.3581","149.2","219.26","678","60.03","41"
"06/25/12 14:24:29","120.3696","147.1","218.77","673","60.0","41"
"06/25/12 14:29:28","120.381","145.8","218.57","670","60.0","41"
"06/25/12 14:34:28","120.3923","146.6","217.82","675","60.0","41"
"06/25/12 14:39:28","120.4038","146.4","217.56","678","60.03","39"
"06/25/12 14:44:28","120.415","143.3","218.41","664","60.03","39"
"06/25/12 14:49:29","120.4262","141.4","217.83","657","60.0","39"
"06/25/12 14:54:28","120.4371","139.6","217.89","649","60.03","39"
"06/25/12 14:59:27","120.448","138.5","218.38","643","60.03","38"
"06/25/12 15:04:28","120.4587","138.5","218.28","635","60.0","38"
"06/25/12 15:09:27","120.4694","136.2","217.75","632","60.03","38"
"06/25/12 15:14:28","120.4798","133.7","217.13","626","60.0","37"
"06/25/12 15:19:29","120.4903","131.9","217.6","614","60.03","37"
"06/25/12 15:24:29","120.5003","128.4","217.29","599","60.03","37"
"06/25/12 15:29:28","120.5102","126.2","215.06","596","60.0","37"
"06/25/12 15:34:27","120.52","124.9","216.45","586","60.03","36"
"06/25/12 15:39:28","120.5297","122.9","216.24","580","60.03","36"
"06/25/12 15:44:28","120.5392","121.7","216.09","571","60.03","35"
"06/25/12 15:49:27","120.5485","117.4","216.38","554","60.03","35"
"06/25/12 15:54:29","120.5576","114.2","216.25","548","60.03","35"
"06/25/12 15:59:29","120.5664","112.1","217.85","531","60.03","35"
"06/25/12 16:04:28","120.5749","109.5","217.1","519","60.03","35"
"06/25/12 16:09:29","120.5834","106.5","216.69","505","60.0","35"
"06/25/12 16:14:28","120.5915","103.9","217.05","495","60.0","35"
"06/25/12 16:19:28","120.5994","100.6","217.11","481","60.0","35"
"06/25/12 16:24:28","120.6072","97.7","216.01","472","60.0","34"
"06/25/12 16:29:27","120.6147","95.2","216.86","459","60.03","34"
"06/25/12 16:34:29","120.622","91.4","216.9","445","60.0","34"
"06/25/12 16:39:27","120.6289","88.4","216.4","431","60.03","34"
"06/25/12 16:44:27","120.6356","85.3","216.29","418","60.03","34"
"06/25/12 16:49:28","120.6422","82.1","216.21","400","60.03","34"
"06/25/12 16:54:28","120.6483","78.2","215.94","387","60.03","34"
"06/25/12 16:59:28","120.6543","75.2","216.72","373","60.07","34"
"06/25/12 17:04:28","120.66","71.4","216.36","360","60.03","33"
"06/25/12 17:09:28","120.6655","68.5","216.07","342","60.03","33"
"06/25/12 17:14:28","120.6706","64.4","215.01","325","60.03","33"
"06/25/12 17:19:28","120.6755","60.7","215.86","315","60.0","33"
"06/25/12 17:24:28","120.6796","46.0","214.81","397","60.03","33"
"06/25/12 17:29:28","120.6837","56.0","214.5","399","60.0","33"
"06/25/12 17:34:28","120.6877","41.0","215.85","342","60.07","33"
"06/25/12 17:39:28","120.6915","44.3","214.78","314","60.03","33"
"06/25/12 17:44:28","120.6949","47.2","215.14","371","60.03","33"
"06/25/12 17:49:28","120.698","43.6","214.26","239","60.0","32"
"06/25/12 17:54:28","120.7009","39.4","213.99","196","60.0","32"
"06/25/12 17:59:28","120.7036","27.8","213.59","119","60.0","32"
"06/25/12 18:04:28","120.7059","19.7","213.86","300","60.03","31"
"06/25/12 18:09:28","120.7079","19.7","213.83","21","60.03","31"
"06/25/12 18:14:28","120.7097","10.8","213.08","13","60.03","31"
"06/25/12 18:19:29","120.7112","10.7","213.32","232","60.03","31"
"06/25/12 18:24:29","120.7126","24.7","213.72","243","60.03","31"
"06/25/12 18:29:27","120.7138","12.8","213.97","35","60.03","30"
"06/25/12 18:34:28","120.7146","14.4","214.81","79","60.03","30"
"06/25/12 18:39:27","120.7155","10.4","214.96","28","60.0","30"
"06/25/12 18:44:29","120.7161","14.4","214.08","10","60.03","29"
"06/25/12 18:49:27","120.7166","10.4","214.43","8","60.03","29"
"06/25/12 18:54:28","120.7169","0.0","213.53","0","60.03","29"
"06/25/12 18:59:29","120.7173","14.0","214.09","3","60.03","28"
"06/25/12 19:04:27","120.7175","0.0","214.03","161","60.07","28"
"06/25/12 19:14:29","120.718","0.0","213.88","0","60.0","27"
"06/25/12 19:19:28","120.7182","12.5","213.93","55","60.03","26"
"06/26/12 05:59:32","120.7184","0.0","213.69","0","60.03","15"
"06/26/12 06:04:28","120.7184","0.0","215.66","0","60.03","15"
"06/26/12 06:09:32","120.7184","0.0","214.33","0","60.03","15"
"06/26/12 06:14:28","120.7185","7.3","214.69","0","60.03","17"
"06/26/12 06:19:28","120.7189","0.0","213.62","147","60.0","17"
"06/26/12 06:24:28","120.7193","11.1","213.4","2","60.03","17"
"06/26/12 06:29:28","120.7199","6.0","214.44","210","60.03","18"
"06/26/12 06:34:28","120.7207","14.2","215.0","84","60.0","18"
"06/26/12 06:39:28","120.7217","12.7","214.23","131","60.03","18"
"06/26/12 06:44:28","120.7228","24.2","214.7","107","60.03","19"
"06/26/12 06:49:27","120.7241","25.6","214.4","240","60.0","19"
"06/26/12 06:54:28","120.7257","21.7","214.76","263","60.03","19"
"06/26/12 06:59:29","120.7276","34.5","214.52","173","60.03","20"
"06/26/12 07:04:28","120.7296","32.4","213.82","65","60.03","20"
"06/26/12 07:09:29","120.732","35.8","214.28","99","60.0","20"
"06/26/12 07:14:27","120.7345","30.7","214.16","128","60.0","21"
"06/26/12 07:19:29","120.7375","42.1","214.63","312","60.03","22"
"06/26/12 07:24:28","120.7406","49.6","214.31","155","60.03","22"
"06/26/12 07:29:28","120.7441","42.5","213.71","261","60.03","23"
"06/26/12 07:34:29","120.7479","61.1","213.76","155","60.03","23"
"06/26/12 07:39:28","120.752","66.1","211.41","170","60.07","23"
"06/26/12 07:44:28","120.7559","42.4","213.94","393","60.03","24"
"06/26/12 07:49:29","120.7599","45.1","214.23","340","60.0","24"
"06/26/12 07:54:29","120.7644","66.4","216.88","333","60.03","24"
"06/26/12 07:59:27","120.7697","70.0","216.8","351","60.03","25"
"06/26/12 08:04:27","120.7752","73.0","216.45","366","60.07","25"
"06/26/12 08:09:28","120.781","77.0","216.19","382","60.03","26"
"06/26/12 08:14:29","120.7871","80.2","216.32","392","60.03","26"
"06/26/12 08:19:29","120.7935","83.9","216.51","407","60.0","26"
"06/26/12 08:24:28","120.8001","86.8","215.94","421","60.0","27"
"06/26/12 08:29:29","120.807","88.4","214.49","435","60.03","27"
"06/26/12 08:34:29","120.8141","92.9","215.06","453","60.0","27"
"06/26/12 08:39:29","120.8215","97.5","215.59","473","60.0","28"
"06/26/12 08:44:28","120.8292","99.2","214.04","480","60.0","28"
"06/26/12 08:49:29","120.8371","102.3","213.82","498","60.07","28"
"06/26/12 08:54:29","120.8452","106.3","215.02","515","60.03","29"
"06/26/12 08:59:29","120.8536","108.5","216.66","515","60.03","29"
"06/26/12 09:04:29","120.8622","111.9","216.79","527","60.03","30"
"06/26/12 09:09:29","120.871","114.9","217.02","539","60.0","30"
"06/26/12 09:14:28","120.88","116.9","216.17","551","60.0","30"
"06/26/12 09:19:29","120.8892","119.4","215.56","561","60.03","31"
"06/26/12 09:24:28","120.8975","118.3","215.89","560","60.0","31"
"06/26/12 09:29:28","120.907","110.6","217.17","525","60.03","31"
"06/26/12 09:34:28","120.9166","126.1","216.6","590","60.0","32"
"06/26/12 09:39:28","120.9264","127.9","217.41","594","60.03","32"
"06/26/12 09:44:28","120.9363","130.5","217.5","611","60.07","32"
"06/26/12 09:49:28","120.9466","132.1","217.13","616","60.03","32"
"06/26/12 09:54:29","120.9569","132.8","217.0","624","60.07","33"
"06/26/12 09:59:27","120.9673","135.8","217.47","632","60.03","33"
"06/26/12 10:04:28","120.9778","135.5","217.04","632","60.03","33"
"06/26/12 10:09:28","120.9886","137.9","217.24","639","60.0","34"
"06/26/12 10:14:29","120.9995","139.7","216.63","648","60.03","34"
"06/26/12 10:19:29","121.0104","141.2","216.34","659","60.03","35"
"06/26/12 10:24:28","121.0215","142.7","215.44","666","60.03","35"
"06/26/12 10:29:29","121.0327","143.8","217.38","667","60.03","36"
"06/26/12 10:34:28","121.0439","144.8","218.83","665","60.0","36"
"06/26/12 10:39:28","121.0552","146.3","217.54","676","60.0","37"
"06/26/12 10:44:28","121.0665","145.9","216.72","677","60.0","37"
"06/26/12 10:49:29","121.078","147.7","217.87","683","60.03","38"
"06/26/12 10:54:29","121.0896","147.9","218.22","683","60.03","38"
"06/26/12 10:59:28","121.1012","149.5","219.11","686","60.07","38"
"06/26/12 11:04:28","121.1129","150.2","217.09","697","60.0","38"
"06/26/12 11:09:28","121.1247","152.1","217.22","700","60.03","39"
"06/26/12 11:14:29","121.1364","151.1","217.75","698","60.03","40"
"06/26/12 11:19:29","121.1483","154.2","218.14","713","60.0","40"
"06/26/12 11:24:29","121.1603","154.1","218.27","706","60.03","40"
"06/26/12 11:29:29","121.1724","155.1","215.53","721","60.03","40"
"06/26/12 11:34:28","121.1844","154.6","216.76","711","60.03","40"
"06/26/12 11:39:28","121.1965","156.4","217.33","721","60.0","41"
"06/26/12 11:44:29","121.2088","156.9","218.42","718","60.0","41"
"06/26/12 11:49:28","121.2209","155.5","218.55","714","60.03","41"
"06/26/12 11:54:29","121.233","156.2","218.35","717","60.03","41"
"06/26/12 11:59:29","121.2452","158.1","217.54","729","60.03","41"
"06/26/12 12:04:29","121.2575","158.3","216.61","731","60.0","41"
"06/26/12 12:09:28","121.2699","160.1","218.32","733","60.03","41"
"06/26/12 12:14:29","121.2824","159.1","217.68","728","60.0","41"
"06/26/12 12:19:27","121.2947","159.1","217.13","727","60.03","40"
"06/26/12 12:24:28","121.307","157.7","217.28","724","60.0","41"
"06/26/12 12:29:28","121.3194","159.5","217.33","735","60.07","41"
"06/26/12 12:34:28","121.3318","157.6","217.86","720","60.0","41"
"06/26/12 12:39:28","121.3439","153.6","217.92","707","60.03","41"
"06/26/12 12:44:29","121.356","155.8","217.61","717","60.03","42"
"06/26/12 12:49:27","121.3683","157.6","217.21","723","60.03","42"
"06/26/12 12:54:28","121.3805","155.4","219.0","711","60.03","42"
"06/26/12 12:59:28","121.3926","155.5","218.68","717","60.07","42"
"06/26/12 13:04:27","121.4048","157.5","218.38","722","60.03","42"
"06/26/12 13:09:29","121.417","155.3","218.32","709","60.03","42"
"06/26/12 13:14:27","121.429","154.1","218.3","707","60.03","42"
"06/26/12 13:19:28","121.441","153.3","217.72","708","60.03","43"
"06/26/12 13:24:28","121.453","153.1","217.93","708","60.0","43"
"06/26/12 13:29:29","121.465","153.2","218.8","702","60.03","43"
"06/26/12 13:34:29","121.4767","149.3","218.71","685","60.0","43"
"06/26/12 13:39:29","121.4884","148.7","218.36","683","60.0","43"
"06/26/12 13:44:28","121.4998","148.6","218.55","687","60.0","44"
"06/26/12 13:49:29","121.5114","146.8","218.79","676","60.0","44"
"06/26/12 13:54:29","121.5228","145.4","218.17","665","60.03","44"
"06/26/12 13:59:28","121.5341","144.6","217.26","674","60.0","44"
"06/26/12 14:04:28","121.5453","145.0","216.84","673","60.03","44"
"06/26/12 14:09:29","121.5568","145.7","216.56","672","60.0","43"
"06/26/12 14:14:28","121.568","143.9","216.18","670","60.03","43"
"06/26/12 14:19:29","121.5792","143.5","217.25","664","60.0","43"
"06/26/12 14:24:28","121.5902","140.9","217.09","656","60.03","43"
"06/26/12 14:29:28","121.6013","142.6","217.02","661","60.03","43"
"06/26/12 14:34:29","121.6124","142.7","217.77","663","60.03","42"
"06/26/12 14:39:28","121.6235","139.9","216.82","651","60.0","41"
"06/26/12 14:44:29","121.6343","138.9","218.09","643","60.0","41"
"06/26/12 14:49:29","121.6451","135.7","217.38","630","60.0","40"
"06/26/12 14:54:28","121.6554","132.7","217.25","618","60.03","40"
"06/26/12 14:59:29","121.6658","129.9","217.49","608","60.0","41"
"06/26/12 15:04:28","121.6758","128.5","217.7","600","60.03","41"
"06/26/12 15:09:29","121.6858","126.8","216.64","592","60.0","41"
"06/26/12 15:14:28","121.6955","125.6","217.7","585","60.0","41"
"06/26/12 15:19:28","121.7052","122.9","217.06","575","60.0","41"
"06/26/12 15:24:28","121.7146","120.9","216.71","566","60.0","41"
"06/26/12 15:29:28","121.7239","118.4","216.42","560","60.03","41"
"06/26/12 15:34:28","121.733","116.0","216.63","550","60.03","42"
"06/26/12 15:39:29","121.742","112.8","216.06","538","60.0","42"
"06/26/12 15:44:28","121.7507","111.3","215.81","526","60.0","42"
"06/26/12 15:49:28","121.7593","109.5","215.82","521","60.03","42"
"06/26/12 15:54:29","121.7677","106.1","215.42","508","60.03","42"
"06/26/12 15:59:28","121.7758","103.2","215.42","497","60.0","42"
"06/26/12 16:04:28","121.7838","101.0","216.52","481","60.03","42"
"06/26/12 16:09:29","121.7916","98.3","216.58","470","60.03","42"
"06/26/12 16:14:29","121.7992","96.4","216.34","468","60.0","43"
"06/26/12 16:19:29","121.8066","93.6","214.93","456","60.0","43"
"06/26/12 16:24:29","121.8138","90.7","214.97","442","60.03","43"
"06/26/12 16:29:29","121.8207","88.4","215.2","430","60.03","43"
"06/26/12 16:34:29","121.8275","84.8","214.44","420","60.03","43"
"06/26/12 16:39:28","121.8339","82.0","215.6","403","60.03","42"
"06/26/12 16:44:28","121.8402","80.1","215.07","395","60.03","41"
"06/26/12 16:49:29","121.8463","77.5","214.5","384","60.03","39"
"06/26/12 16:54:29","121.8522","75.5","215.73","376","60.03","38"
"06/26/12 16:59:28","121.858","72.4","215.89","359","60.03","36"
"06/26/12 17:04:28","121.8634","69.2","215.71","346","60.0","35"
"06/26/12 17:09:28","121.8685","55.0","215.86","384","60.0","34"
"06/26/12 17:14:29","121.8735","63.5","215.49","327","60.03","34"
"06/26/12 17:19:29","121.8784","63.1","215.39","340","60.0","33"
"06/26/12 17:24:28","121.8824","41.2","214.85","372","60.0","33"
"06/26/12 17:29:29","121.8865","37.9","215.05","383","60.03","32"
"06/26/12 17:34:29","121.8882","26.5","214.45","140","60.03","31"
"06/26/12 17:39:28","121.8901","18.9","213.84","138","60.07","30"
"06/26/12 17:44:28","121.892","24.4","215.16","80","60.03","30"
"06/26/12 17:49:28","121.8943","34.1","214.83","131","60.03","29"
"06/26/12 17:54:28","121.8966","31.3","214.77","266","60.03","28"
"06/26/12 17:59:29","121.8991","27.9","214.42","93","60.07","28"
"06/26/12 18:04:28","121.9014","32.8","213.67","253","60.03","27"
"06/26/12 18:09:29","121.9037","24.6","212.73","16","60.03","27"
"06/26/12 18:14:28","121.9057","13.5","212.34","81","60.03","27"
"06/26/12 18:19:29","121.9074","22.1","213.29","26","60.03","27"
"06/26/12 18:32:44","121.9119","28.2","213.67","54","60.03","26"
"06/26/12 18:37:45","121.9136","16.4","213.02","214","60.07","26"
"06/26/12 18:42:45","121.9153","12.8","213.1","17","60.03","26"
"06/26/12 18:47:43","121.9169","12.0","213.64","167","60.03","26"
"06/26/12 18:52:43","121.9182","11.0","213.35","196","60.03","26"
"06/26/12 18:57:44","121.9192","0.0","213.62","202","60.0","26"
"06/26/12 19:02:44","121.9198","11.7","213.73","10","60.0","26"
"06/26/12 19:07:44","121.9204","15.0","213.81","166","60.0","26"
"06/26/12 19:12:44","121.9209","13.2","214.44","9","60.0","26"
"06/26/12 19:17:44","121.9214","0.0","213.95","0","60.03","25"
"06/26/12 19:22:44","121.9217","0.0","214.68","0","60.07","25"
"06/26/12 19:27:44","121.9222","11.8","213.8","38","60.03","25"
"06/26/12 19:32:43","121.9227","10.7","214.19","19","60.07","24"
"06/26/12 19:37:44","121.9231","0.0","212.5","0","60.03","24"
"06/26/12 19:42:44","121.9235","0.0","214.05","0","60.03","24"
"06/27/12 05:52:48","121.9235","0.0","214.12","0","60.07","13"
"06/27/12 06:02:45","121.9238","14.4","214.13","0","59.96","15"
"06/27/12 06:07:44","121.9241","12.5","214.44","2","60.03","16"
"06/27/12 06:12:45","121.9246","0.0","214.58","0","60.03","17"
"06/27/12 06:17:45","121.9249","0.0","214.67","0","60.03","17"
"06/27/12 06:22:45","121.9254","13.7","214.5","19","60.03","17"
"06/27/12 06:27:44","121.926","14.4","214.72","8","60.03","17"
"06/27/12 06:32:44","121.9269","12.5","215.41","18","60.0","18"
"06/27/12 06:37:44","121.9282","16.4","214.67","102","60.07","18"
"06/27/12 06:42:45","121.9295","16.2","214.59","4","60.03","19"
"06/27/12 06:47:44","121.931","18.3","213.55","195","60.0","19"
"06/27/12 06:52:44","121.9326","33.6","214.51","143","60.03","19"
"06/27/12 06:57:45","121.9342","28.4","215.37","33","60.03","20"
"06/27/12 07:02:44","121.9361","35.8","216.09","275","60.0","20"
"06/27/12 07:07:45","121.9388","17.5","213.39","63","60.03","21"
"06/27/12 07:12:45","121.9411","25.9","213.34","33","60.0","22"
"06/27/12 07:17:44","121.9428","12.8","212.69","3","60.07","22"
"06/27/12 07:22:44","121.9441","15.9","212.61","263","60.07","22"
"06/27/12 07:27:44","121.9456","31.2","212.26","102","60.0","22"
"06/27/12 07:32:44","121.9475","20.3","214.39","19","60.03","23"
"06/27/12 07:37:44","121.949","13.5","215.09","20","60.03","23"
"06/27/12 07:42:45","121.9505","11.6","214.82","3","60.03","23"
"06/27/12 07:47:45","121.9517","20.2","213.39","169","60.0","23"
"06/27/12 07:52:46","121.9533","24.3","212.9","49","60.03","23"
"06/27/12 07:57:45","121.9555","35.3","213.84","264","60.0","24"
"06/27/12 08:02:44","121.9592","72.1","215.41","357","60.03","24"
"06/27/12 08:07:45","121.962","37.7","214.84","287","60.07","24"
"06/27/12 08:12:44","121.9653","47.0","214.45","238","60.03","25"
"06/27/12 08:17:45","121.9701","77.4","215.16","383","60.0","25"
"06/27/12 08:22:44","121.9766","58.6","215.16","180","60.03","26"
"06/27/12 08:27:45","121.9797","21.9","213.39","289","60.03","26"
"06/27/12 08:32:44","121.9822","36.7","213.19","276","60.0","26"
"06/27/12 08:37:44","121.9847","45.4","214.06","324","60.03","26"
"06/27/12 08:42:45","121.9905","65.6","214.84","330","60.03","27"
"06/27/12 08:47:45","121.9943","34.9","214.26","115","60.03","27"
"06/27/12 08:52:45","121.997","26.1","213.69","89","60.03","27"
"06/27/12 08:57:44","121.9992","26.8","214.21","82","60.03","27"
"06/27/12 09:02:45","122.0016","27.6","213.83","242","60.0","27"
"06/27/12 09:07:44","122.004","37.2","214.57","115","60.0","27"
"06/27/12 09:12:46","122.0069","33.5","214.74","109","60.03","27"
"06/27/12 09:17:44","122.0102","49.3","213.84","296","60.0","27"
"06/27/12 09:22:45","122.0143","50.8","214.82","135","60.03","27"
"06/27/12 09:27:44","122.0185","60.3","215.12","174","60.03","28"
"06/27/12 09:32:45","122.0237","65.8","214.28","334","60.03","28"
"06/27/12 09:37:45","122.0288","55.4","214.91","119","60.03","28"
"06/27/12 09:42:45","122.0346","117.4","217.61","546","60.03","29"
"06/27/12 09:47:44","122.043","121.6","216.76","566","60.0","30"
"06/27/12 09:52:44","122.0525","84.1","216.54","412","60.07","31"
"06/27/12 09:57:45","122.0604","87.5","215.33","433","60.03","31"
"06/27/12 10:02:45","122.0667","72.7","215.02","367","60.03","32"
"06/27/12 10:07:45","122.0728","77.3","214.58","384","60.03","32"
"06/27/12 10:12:44","122.0791","83.8","213.68","414","60.03","32"
"06/27/12 10:17:45","122.0864","89.7","215.12","439","60.0","32"
"06/27/12 10:22:44","122.093","76.5","214.3","383","60.03","32"
"06/27/12 10:27:45","122.0994","74.1","212.59","371","60.03","33"
"06/27/12 10:32:44","122.1064","92.9","214.21","453","60.03","33"
"06/27/12 10:37:45","122.1149","108.0","215.25","512","60.0","33"
"06/27/12 10:42:44","122.1242","112.9","215.71","535","60.0","34"
"06/27/12 10:47:45","122.1342","125.8","216.15","594","60.03","34"
"06/27/12 10:52:46","122.1419","136.0","217.04","636","60.07","35"
"06/27/12 10:57:44","122.1495","90.3","216.29","436","60.03","35"
"06/27/12 11:02:45","122.1573","105.4","216.06","505","60.07","35"
"06/27/12 11:07:45","122.1656","117.4","215.97","557","60.03","35"
"06/27/12 11:12:44","122.1775","107.8","216.4","513","60.03","37"
"06/27/12 11:17:45","122.1885","135.7","217.46","637","60.03","38"
"06/27/12 11:22:45","122.197","155.5","217.59","713","60.0","37"
"06/27/12 11:27:44","122.2076","107.3","215.9","512","60.03","38"
"06/27/12 11:32:45","122.2076","99.1","216.33","476","60.0","37"
"06/27/12 11:37:44","122.2173","165.1","217.42","756","60.0","38"
"06/27/12 11:42:46","122.2294","150.1","217.78","692","60.0","38"
"06/27/12 11:47:46","122.241","148.7","217.22","685","60.0","38"
"06/27/12 11:52:45","122.2523","147.6","217.11","682","60.0","39"
"06/27/12 11:57:45","122.2637","147.4","216.72","691","60.07","39"
"06/27/12 12:02:44","122.2752","148.8","217.19","688","60.0","40"
"06/27/12 12:07:46","122.2868","149.5","217.51","688","60.0","40"
