"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/27/12 12:12:45","122.2985","150.2","217.24","692","60.0","41"
"06/27/12 12:17:45","122.3102","147.9","217.45","681","60.0","41"
"06/27/12 12:22:45","122.3214","142.7","216.66","659","60.03","41"
"06/27/12 12:27:45","122.3319","145.1","217.0","675","60.0","41"
"06/27/12 12:32:44","122.3431","147.4","216.28","681","60.03","41"
"06/27/12 12:37:45","122.3549","150.4","217.59","695","60.03","42"
"06/27/12 12:42:45","122.3647","129.3","216.96","605","60.03","41"
"06/27/12 12:47:46","122.3755","146.9","217.35","677","60.03","41"
"06/27/12 12:52:45","122.3868","138.4","216.27","648","60.0","41"
"06/27/12 12:57:45","122.3977","150.2","216.53","695","60.03","42"
"06/27/12 13:02:46","122.4091","147.1","217.19","676","60.03","42"
"06/27/12 13:07:44","122.4208","150.8","216.64","693","60.0","42"
"06/27/12 13:12:45","122.4326","151.8","217.52","695","60.0","42"
"06/27/12 13:17:45","122.4443","150.1","218.06","684","60.0","42"
"06/27/12 13:22:45","122.456","147.0","217.87","681","60.0","43"
"06/27/12 13:27:45","122.4675","148.3","217.39","685","60.03","43"
"06/27/12 13:32:45","122.479","147.8","217.27","682","60.03","43"
"06/27/12 13:37:44","122.4904","146.1","217.21","679","60.0","42"
"06/27/12 13:42:45","122.5018","144.9","217.47","671","60.0","42"
"06/27/12 13:47:45","122.513","142.6","217.29","662","60.0","42"
"06/27/12 13:52:44","122.5242","144.7","217.78","669","60.0","42"
"06/27/12 13:57:44","122.5353","142.3","217.85","656","60.03","42"
"06/27/12 14:02:45","122.5463","140.4","217.55","651","60.03","42"
"06/27/12 14:07:45","122.5573","140.5","217.63","650","60.0","42"
"06/27/12 14:12:45","122.5682","139.7","217.41","648","60.0","42"
"06/27/12 14:17:46","122.579","136.4","217.19","635","60.0","42"
"06/27/12 14:22:44","122.5897","136.6","217.71","632","60.0","42"
"06/27/12 14:27:44","122.6002","135.7","217.86","628","60.0","42"
"06/27/12 14:32:45","122.6107","134.1","217.77","622","60.03","42"
"06/27/12 14:37:44","122.621","132.3","217.68","618","60.03","42"
"06/27/12 14:42:45","122.6314","131.5","217.78","610","60.0","42"
"06/27/12 14:47:46","122.6415","130.3","217.71","605","60.03","42"
"06/27/12 14:52:45","122.6516","128.2","217.18","598","60.0","42"
"06/27/12 14:57:45","122.6616","128.1","217.18","599","60.03","42"
"06/27/12 15:02:44","122.6714","126.6","217.67","593","60.03","42"
"06/27/12 15:07:45","122.681","127.1","218.18","590","60.0","42"
"06/27/12 15:12:44","122.6889","130.5","217.44","608","60.03","41"
"06/27/12 15:17:46","122.6988","125.4","217.25","585","59.96","41"
"06/27/12 15:22:45","122.7077","128.8","216.51","605","60.03","41"
"06/27/12 15:27:45","122.7168","121.7","216.51","572","60.0","41"
"06/27/12 15:32:45","122.7259","115.2","216.98","544","60.0","42"
"06/27/12 15:37:45","122.7343","101.3","216.55","483","60.03","42"
"06/27/12 15:42:45","122.7411","98.0","215.93","468","60.0","41"
"06/27/12 15:47:44","122.7493","110.3","215.93","521","60.03","42"
"06/27/12 15:52:44","122.7578","106.0","216.24","504","60.0","42"
"06/27/12 15:57:45","122.7657","101.4","215.52","490","60.0","42"
"06/27/12 16:02:46","122.7737","101.1","215.99","485","60.03","42"
"06/27/12 16:07:45","122.7815","98.5","217.01","473","60.0","42"
"06/27/12 16:12:45","122.7891","95.8","216.07","463","60.0","42"
"06/27/12 16:17:45","122.7963","91.9","215.8","447","60.03","42"
"06/27/12 16:22:45","122.8034","88.9","215.24","435","60.03","42"
"06/27/12 16:27:44","122.8102","87.2","215.65","427","60.0","42"
"06/27/12 16:32:46","122.8169","84.6","215.23","413","60.0","41"
"06/27/12 16:37:44","122.8233","81.0","214.92","400","60.03","41"
"06/27/12 16:42:44","122.8295","77.7","215.15","385","60.0","41"
"06/27/12 16:47:45","122.8354","74.4","215.6","370","60.03","41"
"06/27/12 16:52:44","122.841","71.0","215.37","352","60.0","41"
"06/27/12 16:57:44","122.8463","67.7","215.81","341","60.03","42"
"06/27/12 17:02:46","122.8515","64.3","214.83","327","60.03","42"
"06/27/12 17:07:45","122.8564","61.4","215.1","315","60.0","41"
"06/27/12 17:12:45","122.8608","40.6","215.69","208","60.0","42"
"06/27/12 17:17:45","122.8649","42.5","215.35","106","60.0","42"
"06/27/12 17:22:44","122.8691","49.0","215.92","393","60.0","41"
"06/27/12 17:27:45","122.8729","55.1","215.21","97","60.03","41"
"06/27/12 17:32:46","122.8765","38.0","214.67","128","60.03","41"
"06/27/12 17:37:44","122.8798","37.1","214.76","100","60.03","41"
"06/27/12 17:42:45","122.883","45.0","214.61","290","60.03","40"
"06/27/12 17:47:45","122.8859","32.4","214.24","310","60.03","40"
"06/27/12 17:52:44","122.8886","39.4","214.74","296","60.03","39"
"06/27/12 17:57:45","122.8911","28.2","214.33","195","60.03","39"
"06/27/12 18:07:45","122.8956","20.0","214.38","297","60.0","38"
"06/27/12 18:12:45","122.8976","24.1","214.5","27","60.0","38"
"06/27/12 18:17:45","122.8992","23.3","214.99","235","60.03","38"
"06/27/12 18:22:45","122.9008","19.3","214.26","43","60.0","37"
"06/27/12 18:27:44","122.9021","25.0","214.74","50","60.0","37"
"06/27/12 18:32:44","122.9034","15.4","214.31","85","60.03","37"
"06/27/12 18:37:44","122.9045","12.4","214.05","93","60.03","36"
"06/27/12 18:42:45","122.9055","12.1","213.99","77","60.03","36"
"06/27/12 18:47:45","122.9062","6.8","213.53","225","60.07","35"
"06/27/12 18:52:44","122.907","0.0","213.3","0","60.03","35"
"06/27/12 18:57:45","122.9075","5.9","213.66","242","60.03","35"
"06/27/12 19:02:45","122.9081","0.0","213.92","0","60.03","34"
"06/27/12 19:07:44","122.9085","0.0","214.01","0","60.03","34"
"06/27/12 19:12:44","122.909","0.0","214.74","0","60.0","33"
"06/27/12 19:17:45","122.9093","0.0","215.18","0","60.03","33"
"06/28/12 06:36:19","122.9111","0.0","214.12","0","60.03","23"
"06/28/12 06:41:20","122.9117","10.9","214.1","8","60.03","23"
"06/28/12 06:46:19","122.9124","10.6","214.07","1","60.0","23"
"06/28/12 06:51:18","122.9136","11.2","214.6","25","60.03","24"
"06/28/12 06:56:18","122.9153","33.5","214.8","150","60.0","24"
"06/28/12 07:01:19","122.9176","24.0","213.98","20","60.0","24"
"06/28/12 07:06:19","122.9188","13.9","213.05","5","60.0","24"
"06/28/12 07:11:19","122.9197","4.2","213.6","201","60.03","24"
"06/28/12 07:16:19","122.9206","13.1","213.73","101","60.0","24"
"06/28/12 07:21:20","122.9219","38.9","214.31","158","60.03","24"
"06/28/12 07:26:20","122.9252","31.9","214.43","168","60.0","24"
"06/28/12 07:31:19","122.9281","63.4","214.96","137","60.0","24"
"06/28/12 07:36:20","122.9303","13.8","214.62","36","60.0","24"
"06/28/12 07:41:20","122.9316","12.3","214.28","54","60.0","24"
"06/28/12 07:46:19","122.933","18.4","214.51","20","60.07","24"
"06/28/12 07:51:19","122.935","36.6","214.83","362","60.03","24"
"06/28/12 07:56:19","122.9377","37.4","215.32","293","60.0","24"
"06/28/12 08:01:19","122.9403","34.2","215.35","242","60.03","24"
"06/28/12 08:06:20","122.9433","76.1","215.71","374","60.0","24"
"06/28/12 08:11:19","122.947","16.5","214.92","20","60.0","24"
"06/28/12 08:16:19","122.9487","34.5","213.99","53","60.0","24"
"06/28/12 08:21:19","122.9511","33.1","214.12","173","60.03","24"
"06/28/12 08:26:20","122.955","24.6","214.28","61","60.0","25"
"06/28/12 08:31:19","122.9566","22.6","213.78","193","60.0","25"
"06/28/12 08:36:19","122.9579","28.4","212.79","151","60.0","24"
"06/28/12 08:41:18","122.9595","11.9","212.68","142","60.0","24"
"06/28/12 08:46:19","122.9611","18.1","211.63","37","60.03","24"
"06/28/12 08:51:18","122.963","31.5","213.66","156","60.07","24"
"06/28/12 08:56:19","122.9648","23.5","213.73","234","60.03","24"
"06/28/12 09:01:19","122.9675","28.7","215.86","225","60.03","24"
"06/28/12 09:06:19","122.9702","30.8","215.38","218","60.0","24"
"06/28/12 09:11:19","122.9737","36.9","215.42","177","60.0","24"
"06/28/12 09:16:18","122.9785","108.5","217.16","518","60.03","25"
"06/28/12 09:21:19","122.9846","118.0","217.56","555","60.0","26"
"06/28/12 09:26:19","122.9933","118.4","216.17","560","60.0","27"
"06/28/12 09:31:20","123.0025","124.0","217.13","580","60.03","28"
"06/28/12 09:36:19","123.012","114.6","216.58","542","60.0","29"
"06/28/12 09:41:19","123.0211","126.5","216.07","596","60.03","30"
"06/28/12 09:46:20","123.0309","126.5","216.51","597","60.0","30"
"06/28/12 09:51:20","123.0405","42.0","214.47","319","60.03","31"
"06/28/12 09:56:19","123.0478","44.0","214.3","383","60.03","31"
"06/28/12 10:01:18","123.055","147.3","213.73","691","60.0","32"
"06/28/12 10:06:20","123.0634","72.8","214.23","365","60.03","32"
"06/28/12 10:11:20","123.0727","136.1","216.03","640","60.03","32"
"06/28/12 10:16:19","123.0798","88.8","216.3","433","60.07","32"
"06/28/12 10:21:18","123.0903","130.3","217.5","609","60.03","32"
"06/28/12 10:26:19","123.0975","59.4","214.57","120","60.03","32"
"06/28/12 10:31:19","123.1021","64.8","214.96","329","60.0","32"
"06/28/12 10:36:19","123.1074","63.2","214.96","324","60.0","32"
"06/28/12 10:41:18","123.1118","63.1","213.87","327","60.03","32"
"06/28/12 10:46:18","123.1181","92.6","215.6","452","60.0","32"
"06/28/12 10:51:18","123.1238","67.5","214.97","344","60.03","31"
"06/28/12 10:56:19","123.1302","80.1","215.02","397","60.03","32"
"06/28/12 11:01:20","123.1393","76.5","214.74","381","60.03","32"
"06/28/12 11:06:18","123.1458","73.6","214.8","372","60.0","32"
"06/28/12 11:11:18","123.152","76.0","212.07","385","60.0","32"
"06/28/12 11:16:18","123.1572","64.5","214.02","327","60.03","32"
"06/28/12 11:21:18","123.1634","107.2","214.78","517","60.0","32"
"06/28/12 11:26:18","123.1717","81.8","215.04","400","60.0","33"
"06/28/12 11:31:19","123.1777","74.0","216.4","364","60.0","32"
"06/28/12 11:36:19","123.1835","71.8","216.14","358","59.96","32"
"06/28/12 11:41:20","123.1892","78.9","217.5","383","60.0","32"
"06/28/12 11:46:18","123.1954","71.5","215.44","357","60.03","32"
"06/28/12 11:51:18","123.2013","78.7","214.89","390","60.0","32"
"06/28/12 11:56:18","123.2081","83.8","215.71","412","60.03","32"
"06/28/12 12:01:19","123.2164","117.6","217.58","554","60.03","32"
"06/28/12 12:06:18","123.225","107.2","215.44","510","60.0","32"
"06/28/12 12:11:18","123.2334","132.3","215.23","623","60.03","32"
"06/28/12 12:16:19","123.2423","88.5","214.39","433","60.03","32"
"06/28/12 12:21:20","123.2492","101.7","215.84","488","60.03","32"
"06/28/12 12:26:20","123.2574","101.9","214.99","488","60.03","33"
"06/28/12 12:31:20","123.266","99.2","215.88","473","60.0","33"
"06/28/12 12:36:20","123.2736","99.4","215.67","475","60.0","32"
"06/28/12 12:41:20","123.2832","127.7","215.59","601","60.0","33"
"06/28/12 12:46:20","123.2931","122.7","216.3","577","59.96","33"
"06/28/12 12:51:20","123.3037","161.2","216.81","739","60.03","34"
"06/28/12 12:56:19","123.316","140.4","216.06","653","60.03","35"
"06/28/12 13:01:18","123.3261","103.7","216.26","494","60.03","35"
"06/28/12 13:06:19","123.3359","103.2","217.05","493","60.03","35"
"06/28/12 13:11:18","123.3429","105.7","216.2","506","60.0","35"
"06/28/12 13:16:18","123.3522","136.4","217.18","634","60.0","35"
"06/28/12 13:21:19","123.362","164.3","217.34","755","60.0","35"
"06/28/12 13:26:19","123.3744","166.9","217.05","763","60.0","36"
"06/28/12 13:31:20","123.3869","159.0","216.82","732","60.0","36"
"06/28/12 13:36:18","123.3992","156.5","215.67","726","60.03","36"
"06/28/12 13:41:18","123.4112","153.3","214.94","708","60.03","37"
"06/28/12 13:46:19","123.4232","153.6","217.24","709","60.03","37"
"06/28/12 13:51:19","123.4351","150.7","218.09","691","60.03","38"
"06/28/12 13:56:19","123.4469","150.9","217.77","693","60.03","38"
"06/28/12 14:01:20","123.4586","150.3","217.72","694","60.03","38"
"06/28/12 14:06:20","123.4703","150.8","217.32","694","60.03","38"
"06/28/12 14:11:19","123.4819","148.3","216.59","685","60.0","38"
"06/28/12 14:16:19","123.4934","144.8","216.52","672","60.0","38"
"06/28/12 14:21:19","123.5046","143.0","216.68","660","60.0","38"
"06/28/12 14:26:19","123.5157","141.6","216.79","661","60.03","38"
"06/28/12 14:31:19","123.5267","139.9","217.1","649","60.0","38"
"06/28/12 14:36:19","123.5375","139.0","216.85","647","60.0","38"
"06/28/12 14:41:20","123.5483","138.1","217.1","644","59.96","38"
"06/28/12 14:46:20","123.5591","138.9","216.92","645","60.03","38"
"06/28/12 14:51:18","123.5698","137.8","217.57","639","60.0","38"
"06/28/12 14:56:19","123.5806","135.4","217.54","634","60.03","38"
"06/28/12 15:01:19","123.5911","132.5","217.44","617","60.0","38"
"06/28/12 15:06:19","123.6014","131.6","217.36","610","60.0","38"
"06/28/12 15:11:19","123.6116","131.7","216.0","621","60.03","38"
"06/28/12 15:16:19","123.6218","129.3","215.86","608","60.03","38"
"06/28/12 15:21:19","123.6317","125.6","216.22","588","60.0","38"
"06/28/12 15:26:20","123.6415","125.0","216.23","588","60.03","38"
"06/28/12 15:31:18","123.651","124.3","216.0","582","60.0","38"
"06/28/12 15:36:19","123.6607","122.1","214.52","576","60.0","38"
"06/28/12 15:41:19","123.6701","119.6","215.38","569","60.03","38"
"06/28/12 15:46:18","123.6793","117.0","216.28","556","60.03","38"
"06/28/12 15:51:19","123.6884","114.7","215.52","546","60.0","38"
"06/28/12 15:56:18","123.6972","112.5","215.04","536","60.03","37"
"06/28/12 16:01:19","123.7059","110.6","215.61","524","60.0","37"
"06/28/12 16:06:18","123.7144","106.2","215.34","508","60.03","37"
"06/28/12 16:11:19","123.7225","103.4","215.27","494","60.0","37"
"06/28/12 16:16:18","123.7305","101.1","215.17","489","60.0","36"
"06/28/12 16:21:20","123.7383","98.7","214.86","470","60.03","36"
"06/28/12 16:26:19","123.7459","96.4","215.95","464","60.0","36"
"06/28/12 16:31:20","123.7532","92.5","215.45","448","60.0","36"
"06/28/12 16:36:19","123.7603","89.4","216.09","436","60.0","36"
"06/28/12 16:41:19","123.7671","86.1","215.61","422","60.0","35"
"06/28/12 16:46:20","123.7737","82.9","215.5","408","60.03","35"
"06/28/12 16:51:20","123.78","79.2","215.68","391","60.0","35"
"06/28/12 16:56:19","123.786","76.1","215.93","375","60.03","35"
"06/28/12 17:01:19","123.7918","73.1","216.61","362","60.0","34"
"06/28/12 17:06:20","123.7973","68.1","215.75","342","60.03","35"
"06/28/12 17:11:20","123.8024","65.6","216.01","329","60.0","34"
"06/28/12 17:16:19","123.8074","62.2","216.0","319","60.0","34"
"06/28/12 17:21:19","123.8118","54.2","214.71","119","60.0","34"
"06/28/12 17:26:19","123.8158","56.7","215.11","337","60.03","34"
"06/28/12 17:31:20","123.8199","47.9","216.29","92","60.03","33"
"06/28/12 17:36:19","123.8237","53.9","215.05","376","60.0","33"
"06/28/12 17:41:20","123.8272","38.0","214.07","109","60.03","33"
"06/28/12 17:46:18","123.8306","35.6","214.81","275","60.0","32"
"06/28/12 17:51:18","123.8336","42.1","214.26","251","60.03","32"
"06/28/12 17:56:18","123.8364","28.9","214.14","96","60.03","32"
"06/28/12 18:01:20","123.8389","29.6","214.19","75","60.03","32"
"06/28/12 18:06:18","123.8411","29.0","213.88","49","60.0","32"
"06/28/12 18:11:19","123.8431","16.7","214.37","40","60.03","32"
"06/28/12 18:16:19","123.8448","20.8","214.61","27","60.03","32"
"06/28/12 18:21:20","123.8463","30.4","214.28","79","60.03","32"
"06/28/12 18:26:19","123.8476","14.8","214.2","24","60.03","32"
"06/28/12 18:31:20","123.8487","15.6","214.28","174","60.03","31"
"06/28/12 18:36:19","123.8496","8.6","214.87","0","60.03","31"
"06/28/12 18:41:20","123.8502","8.5","213.19","247","60.0","31"
"06/28/12 18:46:20","123.8508","12.0","213.73","1","60.03","31"
"06/28/12 18:51:18","123.8512","14.0","213.58","159","60.03","31"
"06/28/12 18:56:18","123.8515","10.7","213.9","5","60.07","31"
"06/29/12 06:06:20","123.8516","0.0","213.79","0","60.0","19"
"06/29/12 06:11:21","123.8516","0.0","214.43","0","60.03","19"
"06/29/12 06:16:22","123.8518","6.0","214.84","169","60.03","21"
"06/29/12 06:21:19","123.8521","0.0","214.21","177","60.0","21"
"06/29/12 06:26:20","123.8526","13.8","213.88","0","60.03","21"
"06/29/12 06:31:20","123.8532","15.8","213.25","3","60.0","22"
"06/29/12 06:36:19","123.8539","14.1","213.18","52","60.03","22"
"06/29/12 06:46:20","123.856","13.8","210.13","4","60.03","22"
"06/29/12 06:51:19","123.8574","13.5","213.06","13","60.03","23"
"06/29/12 06:56:20","123.859","15.5","213.37","22","60.0","23"
"06/29/12 07:01:20","123.8608","25.6","213.16","239","60.03","23"
"06/29/12 07:06:19","123.8629","33.0","213.72","154","60.03","23"
"06/29/12 07:11:19","123.8652","36.9","213.03","130","60.0","24"
"06/29/12 07:16:20","123.8679","31.1","213.22","92","60.03","24"
"06/29/12 07:21:19","123.8707","44.9","213.6","276","60.0","24"
"06/29/12 07:26:19","123.874","37.2","214.12","337","60.03","25"
"06/29/12 07:31:19","123.8775","53.2","213.35","196","60.0","25"
"06/29/12 07:36:20","123.8814","48.9","213.23","308","60.03","25"
"06/29/12 07:41:19","123.8856","46.8","213.8","318","60.0","25"
"06/29/12 07:46:19","123.8896","45.9","213.22","375","60.03","26"
"06/29/12 07:51:20","123.8935","52.1","210.71","360","60.03","26"
"06/29/12 07:56:19","123.898","66.5","214.33","340","60.03","26"
"06/29/12 08:01:19","123.9033","70.0","214.37","356","60.0","26"
"06/29/12 08:06:19","123.9089","74.1","214.82","372","60.03","26"
"06/29/12 08:11:20","123.9148","78.2","214.52","383","60.0","27"
"06/29/12 08:16:19","123.921","82.0","214.25","403","60.03","27"
"06/29/12 08:21:20","123.9275","86.9","214.57","427","60.03","27"
"06/29/12 08:26:19","123.9344","90.7","214.43","442","60.03","28"
"06/29/12 08:31:20","123.9416","94.6","214.51","460","60.03","28"
"06/29/12 08:36:19","123.9492","98.2","214.56","476","60.03","28"
"06/29/12 08:41:20","123.9569","101.4","215.43","488","60.0","29"
"06/29/12 08:46:20","123.9649","103.3","218.83","491","60.03","29"
"06/29/12 08:51:19","123.9729","105.8","216.33","508","60.03","29"
"06/29/12 08:56:19","123.9814","110.7","216.4","526","60.03","29"
"06/29/12 09:01:19","123.9901","112.4","212.84","539","60.03","30"
"06/29/12 09:06:22","123.999","115.5","215.71","544","60.0","30"
"06/29/12 09:11:20","124.0079","111.2","215.69","530","60.0","30"
"06/29/12 09:16:20","124.0166","124.2","216.86","581","60.03","30"
"06/29/12 09:21:19","124.0262","125.1","216.49","587","60.03","31"
"06/29/12 09:26:20","124.0361","127.0","216.29","593","60.0","31"
"06/29/12 09:31:19","124.0461","129.4","216.92","608","60.03","31"
"06/29/12 09:36:19","124.0564","134.3","216.22","626","59.96","31"
"06/29/12 09:41:20","124.067","138.8","215.93","645","60.03","32"
"06/29/12 09:46:19","124.0776","142.5","216.12","667","60.03","32"
"06/29/12 09:51:19","124.0876","102.5","216.81","491","60.03","32"
"06/29/12 09:56:19","124.0978","136.7","216.59","637","60.03","32"
"06/29/12 10:01:20","124.1087","140.3","216.65","652","60.03","32"
"06/29/12 10:06:20","124.1197","141.3","215.74","660","60.03","32"
"06/29/12 10:11:20","124.1308","142.8","216.29","663","60.03","32"
"06/29/12 10:16:20","124.142","144.0","217.04","669","60.03","33"
"06/29/12 10:21:19","124.1532","146.1","217.4","675","60.03","33"
"06/29/12 10:26:19","124.1646","147.1","217.33","681","60.03","33"
"06/29/12 10:31:20","124.1761","148.9","216.51","692","60.03","33"
"06/29/12 10:36:19","124.1878","149.3","215.1","699","60.03","34"
"06/29/12 10:41:19","124.1995","151.5","215.46","707","60.0","34"
"06/29/12 10:46:19","124.2114","152.8","216.15","707","60.03","34"
"06/29/12 10:51:19","124.2233","153.4","217.15","706","60.0","35"
"06/29/12 10:56:20","124.2353","155.0","216.74","713","60.0","35"
"06/29/12 11:01:19","124.2473","155.3","216.46","717","60.07","35"
"06/29/12 11:06:20","124.2595","156.8","217.99","718","60.0","35"
"06/29/12 11:16:21","124.284","157.8","217.5","727","60.0","36"
"06/29/12 11:21:20","124.2963","158.7","217.65","731","60.0","36"
"06/29/12 11:26:19","124.3088","160.3","217.27","733","60.0","36"
"06/29/12 11:36:19","124.3338","162.2","217.03","745","60.0","37"
"06/29/12 11:41:20","124.3466","162.8","216.54","748","60.03","37"
"06/29/12 11:46:19","124.3593","162.9","216.94","749","60.0","37"
"06/29/12 11:51:19","124.3719","162.0","216.22","748","60.03","37"
"06/29/12 11:56:19","124.3845","162.2","215.52","752","60.03","38"
"06/29/12 12:01:20","124.3973","163.8","215.37","764","60.03","38"
"06/29/12 12:06:20","124.4101","163.8","216.04","753","60.07","38"
"06/29/12 12:11:20","124.4229","166.7","216.29","770","60.03","38"
"06/29/12 12:16:20","124.4359","166.1","216.42","766","60.03","38"
"06/29/12 12:21:20","124.4488","166.5","219.12","758","60.0","38"
"06/29/12 12:26:19","124.4618","165.8","218.27","758","60.0","38"
"06/29/12 12:31:19","124.4746","165.8","217.82","758","60.03","38"
"06/29/12 12:36:20","124.4876","165.4","218.51","756","60.0","38"
"06/29/12 12:41:19","124.5003","164.8","216.94","749","60.0","38"
"06/29/12 12:46:20","124.5133","164.5","216.93","755","60.0","38"
"06/29/12 12:51:21","124.5261","163.5","217.3","752","60.07","38"
"06/29/12 12:56:19","124.5388","163.6","217.35","753","60.03","38"
"06/29/12 13:01:20","124.5517","164.5","217.05","756","60.03","38"
"06/29/12 13:06:20","124.5645","164.4","217.67","753","60.0","38"
"06/29/12 13:11:19","124.5771","163.6","216.18","753","60.03","38"
"06/29/12 13:16:20","124.5899","163.8","216.23","754","60.03","38"
"06/29/12 13:21:19","124.6025","161.6","216.1","745","60.0","39"
"06/29/12 13:26:20","124.6152","162.3","217.04","746","60.03","38"
"06/29/12 13:31:20","124.6278","160.7","216.95","739","60.0","39"
"06/29/12 13:36:20","124.6403","160.2","217.17","737","60.0","39"
"06/29/12 13:41:19","124.6526","159.9","217.35","734","60.0","38"
"06/29/12 13:46:19","124.6651","158.7","219.05","725","60.0","38"
"06/29/12 13:51:20","124.6774","157.3","217.99","719","60.03","38"
"06/29/12 13:56:19","124.6896","156.6","217.98","720","60.0","38"
"06/29/12 14:01:19","124.7018","156.2","217.64","712","60.03","38"
"06/29/12 14:06:19","124.714","156.9","218.29","721","60.0","39"
"06/29/12 14:11:20","124.7263","156.0","216.47","722","60.03","39"
"06/29/12 14:16:19","124.7356","92.3","215.49","450","60.03","38"
"06/29/12 14:21:19","124.7434","72.9","214.74","365","60.03","37"
"06/29/12 14:26:20","124.7512","146.5","216.29","680","60.0","36"
"06/29/12 14:31:19","124.7631","135.2","216.58","630","60.0","37"
"06/29/12 14:36:21","124.7719","170.0","217.22","774","60.03","37"
"06/29/12 14:41:20","124.7843","151.5","218.38","699","60.03","38"
"06/29/12 14:46:21","124.7956","144.1","218.18","663","60.0","38"
"06/29/12 14:51:20","124.8064","140.4","217.56","649","60.0","38"
"06/29/12 14:56:19","124.8172","137.4","215.44","645","60.03","38"
"06/29/12 15:01:20","124.8279","136.7","215.96","635","60.0","38"
"06/29/12 15:06:19","124.8384","135.3","215.8","628","60.03","38"
"06/29/12 15:11:19","124.8488","132.6","215.46","620","60.0","38"
"06/29/12 15:16:20","124.8591","131.7","216.12","613","60.0","38"
"06/29/12 15:21:19","124.8692","128.8","220.02","592","60.03","38"
"06/29/12 15:26:20","124.8792","126.3","217.46","589","60.03","38"
"06/29/12 15:31:20","124.8889","124.0","217.17","584","60.0","37"
"06/29/12 15:36:20","124.8985","121.7","216.57","574","60.0","37"
"06/29/12 15:41:19","124.9078","119.0","215.58","562","60.0","37"
"06/29/12 15:46:20","124.917","117.3","216.31","552","60.0","37"
"06/29/12 15:51:19","124.9259","114.7","216.42","543","60.0","37"
"06/29/12 15:56:21","124.9348","111.6","214.21","530","60.03","37"
"06/29/12 16:01:21","124.9434","108.5","215.43","516","60.07","37"
"06/29/12 16:06:19","124.9517","105.8","215.95","508","60.03","37"
"06/29/12 16:11:20","124.9598","102.5","215.48","493","60.0","37"
"06/29/12 16:16:19","124.9677","100.1","216.49","479","60.03","37"
"06/29/12 16:21:19","124.9754","97.1","216.63","467","60.03","37"
"06/29/12 16:26:20","124.9829","94.9","215.98","454","60.0","36"
"06/29/12 16:31:20","124.99","91.4","215.41","447","60.03","36"
"06/29/12 16:36:20","124.9971","88.1","214.65","430","60.0","36"
"06/29/12 16:41:21","125.0038","84.7","215.14","418","60.0","36"
"06/29/12 16:46:19","125.0102","80.8","214.63","402","60.0","36"
"06/29/12 16:51:20","125.0164","78.2","215.12","388","60.03","36"
"06/29/12 16:56:20","125.0224","75.5","215.16","374","60.03","36"
"06/29/12 17:01:20","125.0281","72.0","214.89","361","60.03","35"
"06/29/12 17:06:19","125.0335","68.3","214.04","343","60.03","35"
"06/29/12 17:11:20","125.0387","64.7","214.37","330","60.03","35"
"06/29/12 17:16:19","125.0436","61.5","214.28","316","60.03","35"
"06/29/12 17:21:19","125.0478","60.9","214.73","213","60.0","35"
"06/29/12 17:26:19","125.052","65.5","214.74","292","60.03","35"
"06/29/12 17:31:21","125.0561","60.0","214.54","178","60.03","34"
"06/29/12 17:36:20","125.0599","49.6","214.94","226","60.03","34"
"06/29/12 17:41:19","125.0635","48.4","214.72","255","60.0","34"
"06/29/12 17:46:20","125.0668","42.9","214.67","105","60.03","33"
"06/29/12 17:51:20","125.0698","42.8","215.62","171","60.07","33"
"06/29/12 17:56:19","125.0726","30.2","215.24","128","60.03","33"
"06/29/12 18:01:19","125.0751","35.3","214.99","120","60.0","33"
"06/29/12 18:06:20","125.0774","24.1","214.63","135","60.0","33"
"06/29/12 18:11:20","125.0794","15.4","213.12","276","60.03","33"
"06/29/12 18:16:20","125.0812","12.3","213.28","196","60.03","33"
"06/29/12 18:21:20","125.0828","25.0","213.71","119","60.03","33"
"06/29/12 18:26:19","125.0841","23.7","212.74","159","60.03","33"
"06/29/12 18:31:21","125.0853","15.0","212.67","80","60.03","33"
"06/29/12 18:36:20","125.0862","14.4","212.45","9","60.0","32"
"06/29/12 18:41:20","125.087","11.2","212.9","0","60.03","32"
"06/29/12 18:46:19","125.0877","12.4","212.46","230","60.03","32"
"06/29/12 18:51:19","125.0882","12.7","211.91","0","60.03","32"
"06/29/12 18:56:20","125.0886","11.3","212.6","0","60.0","32"
"06/29/12 19:01:20","125.0889","0.0","212.76","0","60.07","32"
"06/29/12 19:06:20","125.0891","2.9","212.3","236","60.0","32"
"06/29/12 19:11:21","125.0894","0.0","212.45","36","60.0","31"
"06/30/12 06:11:40","125.0899","0.0","215.05","0","60.07","19"
"06/30/12 06:16:33","125.09","0.0","214.57","0","60.0","19"
"06/30/12 06:21:34","125.0903","14.1","213.9","150","60.03","19"
"06/30/12 06:26:33","125.0908","0.0","214.64","0","60.03","20"
"06/30/12 06:31:35","125.0914","7.0","213.88","221","60.03","20"
"06/30/12 06:36:34","125.0922","12.8","214.63","1","60.03","20"
"06/30/12 06:41:34","125.0931","13.6","214.43","2","60.0","20"
"06/30/12 06:46:33","125.0942","14.9","214.36","53","60.03","21"
"06/30/12 06:51:33","125.0956","12.4","214.95","14","60.03","22"
"06/30/12 06:56:34","125.0972","20.8","214.05","49","60.03","22"
"06/30/12 07:01:37","125.0989","32.7","214.25","170","60.03","22"
"06/30/12 07:06:36","125.101","24.6","214.58","74","60.03","22"
"06/30/12 07:11:35","125.1033","27.4","213.79","211","60.03","23"
"06/30/12 07:16:36","125.106","31.1","214.81","177","60.03","23"
"06/30/12 07:21:41","125.1088","44.3","214.24","164","60.03","23"
"06/30/12 07:26:39","125.112","41.0","214.66","162","60.0","24"
"06/30/12 07:31:40","125.1154","53.2","214.2","245","60.0","24"
"06/30/12 07:36:41","125.1191","51.0","214.33","289","60.03","25"
"06/30/12 07:41:40","125.1231","57.6","215.0","392","60.0","25"
"06/30/12 07:46:40","125.1273","56.9","214.17","358","60.0","25"
"06/30/12 07:51:40","125.1312","54.4","213.83","348","60.0","26"
"06/30/12 07:56:40","125.1355","64.1","214.49","329","60.0","26"
"06/30/12 08:01:41","125.1406","67.7","215.81","341","60.0","26"
"06/30/12 08:06:40","125.146","70.9","214.65","358","60.03","27"
"06/30/12 08:11:42","125.1516","74.2","214.88","374","60.03","27"
"06/30/12 08:16:43","125.1576","78.1","216.05","381","60.0","27"
"06/30/12 08:21:41","125.1637","81.2","215.42","401","60.0","28"
"06/30/12 08:26:43","125.1702","84.3","215.09","412","60.0","28"
"06/30/12 08:31:43","125.1768","87.7","214.8","427","60.03","28"
"06/30/12 08:36:42","125.1838","91.2","215.8","443","60.03","29"
"06/30/12 08:41:42","125.191","94.1","215.97","456","60.0","29"
"06/30/12 08:46:41","125.1984","96.8","215.57","468","60.0","30"
"06/30/12 08:51:41","125.206","99.9","215.34","483","60.03","30"
"06/30/12 08:56:41","125.2139","102.5","215.38","494","60.0","31"
"06/30/12 09:01:41","125.2219","104.7","215.92","502","60.0","31"
"06/30/12 09:06:41","125.2302","107.7","216.2","514","60.0","31"
"06/30/12 09:11:42","125.2386","110.5","215.53","526","60.0","32"
"06/30/12 09:16:42","125.2474","113.3","215.42","541","60.0","32"
"06/30/12 09:21:44","125.2563","115.0","216.65","543","60.0","32"
"06/30/12 09:26:42","125.2654","118.2","216.79","554","60.0","32"
"06/30/12 09:31:45","125.2747","120.5","217.56","564","60.0","32"
"06/30/12 09:36:43","125.2841","122.3","217.66","570","60.0","33"
"06/30/12 09:41:51","125.2939","124.4","216.59","582","60.03","33"
"06/30/12 09:46:51","125.3036","126.1","217.4","591","60.03","33"
"06/30/12 09:51:52","125.3136","127.1","216.85","597","60.03","34"
"06/30/12 09:56:52","125.3235","130.0","216.87","605","60.03","34"
"06/30/12 10:01:53","125.3337","130.9","217.19","612","60.0","35"
"06/30/12 10:06:52","125.344","133.7","217.25","621","60.0","35"
"06/30/12 10:11:52","125.3545","134.4","217.01","623","60.0","35"
"06/30/12 10:16:52","125.365","136.4","217.9","630","60.0","36"
"06/30/12 10:21:52","125.3756","137.4","217.82","638","60.0","36"
"06/30/12 10:26:52","125.3863","138.4","216.91","646","60.0","37"
"06/30/12 10:31:51","125.3972","139.7","217.08","648","60.03","38"
"06/30/12 10:36:53","125.4083","144.1","217.7","667","60.03","37"
"06/30/12 10:41:52","125.4195","144.3","217.25","671","60.03","38"
"06/30/12 10:46:52","125.4309","146.1","217.09","671","60.0","38"
"06/30/12 10:51:53","125.4424","148.1","217.07","687","60.03","38"
"06/30/12 10:56:52","125.4539","149.3","217.69","691","60.07","38"
"06/30/12 11:01:52","125.4655","150.6","218.55","693","60.03","38"
"06/30/12 11:06:52","125.4773","151.2","217.42","697","60.03","38"
"06/30/12 11:11:53","125.4891","151.6","217.37","705","60.0","38"
"06/30/12 11:16:51","125.5008","152.4","218.49","694","60.0","38"
"06/30/12 11:21:52","125.5127","152.6","218.12","699","60.03","39"
"06/30/12 11:26:52","125.5247","154.7","217.98","707","60.03","39"
"06/30/12 11:31:51","125.5367","156.2","217.44","713","60.03","39"
"06/30/12 11:36:52","125.5489","156.2","217.42","721","60.03","39"
"06/30/12 11:41:51","125.5611","158.3","218.16","724","60.0","39"
"06/30/12 11:46:53","125.5733","156.5","217.16","719","60.03","39"
"06/30/12 11:51:52","125.5855","157.0","217.84","719","60.03","40"
"06/30/12 11:56:52","125.5978","158.2","217.57","728","60.03","39"
"06/30/12 12:01:52","125.6102","159.7","217.11","737","60.03","40"
"06/30/12 12:06:52","125.6224","158.4","216.98","728","60.03","40"
"06/30/12 12:11:52","125.6349","158.5","217.0","732","60.0","40"
"06/30/12 12:16:53","125.6473","159.5","217.57","729","60.0","40"
"06/30/12 12:21:52","125.6597","161.5","217.66","740","60.03","40"
"06/30/12 12:26:52","125.6723","163.0","217.88","743","60.03","40"
"06/30/12 12:31:53","125.685","161.6","216.38","745","60.03","40"
"06/30/12 12:36:52","125.6975","163.2","217.66","748","60.0","40"
"06/30/12 12:41:53","125.7102","160.8","217.63","736","60.0","40"
"06/30/12 12:46:51","125.7227","163.3","218.16","747","60.03","40"
"06/30/12 12:51:51","125.7351","163.7","217.56","753","60.03","40"
"06/30/12 12:56:52","125.7478","161.9","218.57","738","60.03","40"
"06/30/12 13:01:52","125.7604","162.4","218.07","745","60.03","40"
"06/30/12 13:06:52","125.7715","164.5","217.45","754","60.03","40"
"06/30/12 13:11:52","125.7839","157.9","218.83","722","60.0","41"
"06/30/12 13:16:51","125.7963","160.5","218.94","731","60.03","41"
"06/30/12 13:21:52","125.8087","157.7","217.58","721","60.03","41"
"06/30/12 13:26:52","125.8211","158.7","218.35","729","60.03","41"
"06/30/12 13:31:53","125.8335","159.7","218.46","731","60.0","41"
"06/30/12 13:36:52","125.8452","158.6","217.83","730","60.03","41"
"06/30/12 13:41:53","125.8576","151.4","217.81","699","60.03","41"
"06/30/12 13:46:53","125.8696","155.4","217.16","718","60.0","41"
"06/30/12 13:51:52","125.8817","155.0","217.27","711","60.0","41"
"06/30/12 13:56:51","125.8937","152.6","217.25","708","60.0","41"
"06/30/12 14:01:52","125.9056","152.2","217.55","700","60.07","41"
"06/30/12 14:06:53","125.9174","153.2","217.15","705","60.0","40"
"06/30/12 14:11:52","125.9292","150.4","217.55","697","60.03","40"
"06/30/12 14:16:52","125.9395","131.0","217.28","612","60.0","39"
"06/30/12 14:21:53","125.9508","149.6","217.78","686","60.0","39"
"06/30/12 14:26:52","125.9622","147.1","217.58","678","60.0","39"
"06/30/12 14:31:52","125.9736","145.1","216.66","671","60.03","39"
"06/30/12 14:36:52","125.9848","142.7","216.57","668","60.03","39"
"06/30/12 14:41:51","125.9959","142.6","217.07","661","60.0","39"
"06/30/12 14:46:52","126.0069","140.8","217.28","653","60.03","39"
"06/30/12 14:51:52","126.0178","138.8","216.81","645","60.0","39"
"06/30/12 15:01:52","126.039","135.5","217.41","630","60.0","39"
"06/30/12 15:06:52","126.0494","133.5","216.88","622","60.0","39"
"06/30/12 15:11:52","126.0598","131.5","216.84","611","60.0","38"
"06/30/12 15:16:53","126.0699","129.1","216.73","605","60.03","38"
"06/30/12 15:21:53","126.0799","127.5","216.76","598","60.03","38"
"06/30/12 15:26:53","126.0896","124.9","216.06","590","60.03","38"
"06/30/12 15:31:51","126.0993","122.5","216.36","581","60.03","38"
"06/30/12 15:36:52","126.1087","120.1","215.77","570","60.03","38"
"06/30/12 15:41:53","126.118","117.7","215.62","559","60.03","38"
"06/30/12 15:46:53","126.1271","115.2","215.13","547","60.0","37"
"06/30/12 15:51:52","126.136","112.2","215.59","534","60.03","37"
"06/30/12 15:56:52","126.1446","110.0","216.82","522","60.03","37"
"06/30/12 16:01:53","126.1531","106.7","216.13","507","60.03","37"
"06/30/12 16:06:53","126.1612","103.9","216.09","499","60.03","37"
"06/30/12 16:11:52","126.1691","100.1","215.79","484","60.0","37"
"06/30/12 16:16:53","126.1768","97.4","215.98","468","60.0","37"
"06/30/12 16:21:52","126.1843","94.8","215.89","457","60.0","37"
"06/30/12 16:26:52","126.1915","92.5","215.8","445","60.0","37"
"06/30/12 16:31:52","126.1987","89.3","215.65","435","60.0","36"
"06/30/12 16:36:52","126.2055","85.7","215.28","421","60.0","37"
"06/30/12 16:41:53","126.2121","83.3","216.19","408","60.0","36"
"06/30/12 16:46:53","126.2184","80.1","215.01","398","60.03","36"
"06/30/12 16:51:53","126.2245","77.1","214.89","386","60.03","36"
"06/30/12 16:56:53","126.2303","74.0","215.56","369","60.03","35"
"06/30/12 17:01:52","126.236","71.1","215.9","355","60.0","35"
"06/30/12 17:06:51","126.2414","72.5","215.8","363","60.0","35"
"06/30/12 17:11:52","126.2448","25.6","214.71","180","60.0","34"
"06/30/12 17:16:52","126.2468","25.4","214.02","217","60.03","33"
"06/30/12 17:21:52","126.249","29.7","213.98","45","60.0","33"
"06/30/12 17:26:52","126.2513","37.0","214.31","226","60.03","32"
"06/30/12 17:31:52","126.254","31.8","215.08","89","60.03","32"
"06/30/12 17:36:53","126.2568","40.2","214.75","209","60.0","32"
"06/30/12 17:41:53","126.2598","65.8","216.28","353","60.03","32"
"06/30/12 17:46:52","126.2628","30.9","214.47","289","60.03","32"
"06/30/12 17:51:52","126.265","26.3","213.62","211","60.03","32"
"06/30/12 17:56:52","126.2663","23.3","214.22","245","60.0","32"
"06/30/12 18:01:52","126.2675","15.2","214.34","53","60.0","31"
"06/30/12 18:06:53","126.269","17.5","214.57","31","60.03","31"
"06/30/12 18:11:53","126.2704","20.6","215.12","228","60.03","30"
"06/30/12 18:16:51","126.2719","22.5","214.86","50","60.0","30"
"06/30/12 18:21:52","126.2737","12.8","214.3","69","60.03","30"
"06/30/12 18:26:52","126.2754","35.4","214.02","134","60.03","30"
"06/30/12 18:31:52","126.2773","31.7","214.44","84","60.03","30"
"06/30/12 18:36:53","126.2789","11.5","214.49","4","60.0","30"
"06/30/12 18:41:52","126.28","15.8","213.91","94","60.03","30"
"06/30/12 18:46:53","126.2808","11.4","213.41","6","60.03","30"
"06/30/12 18:51:52","126.2813","0.0","212.92","0","60.03","30"
"06/30/12 18:56:52","126.2818","0.0","214.16","0","60.03","29"
"06/30/12 19:01:52","126.2824","7.5","211.84","102","60.03","29"
"06/30/12 19:06:53","126.2833","10.2","213.67","0","60.03","29"
"06/30/12 19:11:53","126.284","6.9","213.8","229","60.07","29"
"06/30/12 19:16:53","126.2845","0.0","213.83","100","60.03","29"
"06/30/12 19:21:52","126.2849","6.6","213.54","115","60.0","29"
"06/30/12 19:26:53","126.2854","0.0","213.76","0","60.03","29"
"06/30/12 19:31:52","126.2858","0.0","213.88","0","60.03","29"
"07/01/12 06:11:56","126.2865","12.7","214.45","12","60.07","18"
"07/01/12 06:26:53","126.2875","13.9","215.18","1","60.03","18"
"07/01/12 06:31:54","126.2885","22.2","214.49","51","60.0","19"
"07/01/12 06:36:52","126.2896","14.4","214.18","13","60.03","19"
"07/01/12 06:41:52","126.2908","12.2","213.62","271","60.03","20"
"07/01/12 06:46:53","126.2923","24.3","214.65","239","60.03","20"
"07/01/12 06:51:54","126.2941","14.6","215.15","245","60.03","21"
"07/01/12 06:56:52","126.2959","13.6","214.74","16","60.03","22"
"07/01/12 07:01:53","126.2977","17.1","214.54","116","60.03","23"
"07/01/12 07:06:54","126.2992","34.7","214.64","269","60.03","23"
"07/01/12 07:11:53","126.3017","35.9","214.69","83","60.03","24"
"07/01/12 07:16:53","126.3041","30.5","214.76","130","60.03","24"
"07/01/12 07:21:53","126.3072","45.1","215.22","351","60.03","25"
"07/01/12 07:26:52","126.3097","16.0","213.83","13","60.03","26"
"07/01/12 07:31:53","126.312","46.6","214.4","352","60.03","26"
"07/01/12 07:36:53","126.3143","40.9","215.43","398","60.0","27"
"07/01/12 07:41:52","126.3181","47.6","215.62","166","60.0","27"
"07/01/12 07:46:53","126.3221","45.1","215.52","244","60.0","28"
"07/01/12 07:51:53","126.3261","50.1","214.9","205","60.0","29"
"07/01/12 07:56:54","126.3301","53.9","215.34","333","60.0","29"
"07/01/12 08:01:54","126.335","61.5","214.28","319","60.03","30"
"07/01/12 08:06:52","126.3391","67.6","214.9","344","60.03","30"
"07/01/12 08:11:53","126.3446","70.9","216.14","356","60.0","31"
"07/01/12 08:16:54","126.3502","73.6","215.83","367","60.0","31"
"07/01/12 08:21:53","126.3561","77.5","215.75","383","60.03","32"
"07/01/12 08:26:52","126.3622","80.2","214.78","399","60.03","32"
"07/01/12 08:31:52","126.3686","83.2","215.02","409","60.03","32"
"07/01/12 08:36:54","126.3752","85.8","214.94","422","60.0","33"
"07/01/12 08:41:53","126.382","89.1","214.98","435","60.03","33"
"07/01/12 08:46:53","126.389","91.9","215.23","448","60.03","34"
"07/01/12 08:51:53","126.3963","95.3","215.71","460","60.03","34"
"07/01/12 08:56:52","126.4038","97.9","215.51","473","60.0","34"
"07/01/12 09:01:53","126.4116","101.4","216.12","486","60.03","35"
"07/01/12 09:06:53","126.4196","104.3","216.19","499","60.03","35"
"07/01/12 09:11:54","126.4279","107.0","215.97","509","60.03","35"
"07/01/12 09:16:54","126.4362","109.3","216.26","519","60.07","35"
"07/01/12 09:21:52","126.4448","111.9","215.87","528","60.03","35"
"07/01/12 09:26:54","126.4536","114.4","215.68","540","60.03","35"
"07/01/12 09:31:52","126.4625","116.3","216.15","547","60.03","36"
"07/01/12 09:36:53","126.4717","118.2","215.81","555","60.0","36"
"07/01/12 09:41:54","126.481","120.1","216.19","567","60.0","36"
"07/01/12 09:46:52","126.4904","122.5","217.11","578","60.0","36"
"07/01/12 09:51:52","126.5","124.4","216.08","587","60.03","37"
"07/01/12 09:56:53","126.5098","126.4","216.83","591","60.03","37"
"07/01/12 10:01:53","126.5198","128.8","216.76","604","60.03","37"
"07/01/12 10:06:52","126.5299","132.5","217.72","618","60.03","37"
"07/01/12 10:11:54","126.5403","133.9","217.11","627","60.03","38"
"07/01/12 10:16:52","126.5506","133.6","216.9","626","60.03","38"
"07/01/12 10:21:53","126.5612","136.2","216.77","636","60.03","38"
"07/01/12 10:26:53","126.5718","137.9","217.45","643","60.03","38"
"07/01/12 10:31:54","126.5826","138.6","217.29","641","60.0","38"
"07/01/12 10:36:53","126.5934","140.9","217.61","653","60.0","38"
"07/01/12 10:41:54","126.6045","142.5","217.75","659","60.03","38"
"07/01/12 10:46:54","126.6156","144.5","216.78","668","60.03","38"
"07/01/12 10:51:53","126.6268","145.0","216.54","675","60.07","38"
"07/01/12 10:56:53","126.6381","145.5","217.8","670","60.0","38"
"07/01/12 11:01:54","126.6495","146.2","217.35","674","60.0","39"
"07/01/12 11:06:54","126.6609","148.8","217.07","692","60.0","39"
"07/01/12 11:11:53","126.6725","150.5","216.9","692","60.0","39"
"07/01/12 11:16:54","126.6842","149.9","216.38","696","60.03","39"
"07/01/12 11:21:53","126.6959","150.4","217.61","692","60.0","39"
"07/01/12 11:26:52","126.7076","152.5","216.82","704","60.0","39"
"07/01/12 11:31:54","126.7197","153.7","217.26","708","60.0","40"
"07/01/12 11:36:54","126.7315","152.9","217.1","708","60.03","40"
"07/01/12 11:41:53","126.7435","154.2","216.91","711","60.03","40"
"07/01/12 11:46:53","126.7555","154.0","216.8","711","60.0","40"
"07/01/12 11:51:53","126.7674","152.4","216.39","701","60.0","40"
"07/01/12 11:56:53","126.7793","150.9","216.33","700","60.07","41"
"07/01/12 12:01:54","126.7913","154.5","216.69","711","60.0","42"
"07/01/12 12:06:53","126.8033","155.4","217.43","716","60.03","42"
"07/01/12 12:11:53","126.8154","156.1","216.81","720","60.03","42"
"07/01/12 12:16:53","126.8275","155.5","216.97","720","60.03","42"
"07/01/12 12:21:54","126.8396","156.4","217.24","720","60.03","43"
"07/01/12 12:26:54","126.8518","156.8","217.04","725","60.03","43"
"07/01/12 12:31:54","126.8639","154.2","218.04","712","60.0","43"
"07/01/12 12:36:52","126.8758","153.8","217.7","711","60.03","43"
"07/01/12 12:41:52","126.8878","153.9","217.64","710","60.0","44"
"07/01/12 12:46:54","126.8997","153.3","216.98","705","60.0","44"
"07/01/12 12:51:54","126.9115","153.6","216.71","706","60.0","45"
"07/01/12 12:56:54","126.9235","152.5","216.53","701","60.03","45"
"07/01/12 13:01:53","126.9353","151.0","216.49","699","60.03","45"
"07/01/12 13:06:53","126.947","150.2","217.33","695","60.03","46"
"07/01/12 13:11:53","126.9588","151.9","217.92","699","60.03","46"
"07/01/12 13:16:53","126.9706","150.1","216.3","695","60.0","46"
"07/01/12 13:21:54","126.9823","150.0","216.61","699","60.0","47"
"07/01/12 13:26:54","126.994","152.2","216.13","705","60.03","46"
"07/01/12 13:31:53","127.0058","150.3","216.65","687","60.0","47"
"07/01/12 13:36:52","127.0173","149.2","216.71","695","60.03","47"
"07/01/12 13:41:52","127.029","148.8","216.28","692","60.03","46"
"07/01/12 13:46:53","127.0405","147.2","216.51","681","60.03","47"
"07/01/12 13:51:54","127.0519","145.3","215.43","676","60.03","47"
"07/01/12 13:56:53","127.063","143.4","215.79","666","60.03","47"
"07/01/12 14:01:53","127.0742","143.7","217.22","666","60.03","47"
"07/01/12 14:06:53","127.0853","141.4","216.13","660","60.03","48"
"07/01/12 14:11:53","127.0963","139.6","216.09","648","60.0","48"
"07/01/12 14:16:52","127.1072","139.1","216.47","649","60.0","49"
"07/01/12 14:21:53","127.118","138.6","216.36","648","60.0","49"
"07/01/12 14:26:53","127.1288","137.2","215.86","637","60.03","49"
"07/01/12 14:31:53","127.1395","136.9","215.92","641","60.03","48"
"07/01/12 14:36:54","127.15","136.1","215.63","632","60.0","48"
"07/01/12 14:41:53","127.1606","133.1","216.11","623","60.03","48"
"07/01/12 14:46:53","127.1708","129.5","215.55","611","60.0","48"
"07/01/12 14:51:53","127.1808","130.5","215.75","614","60.03","48"
"07/01/12 14:56:52","127.1909","128.9","215.95","604","60.0","48"
"07/01/12 15:01:53","127.2008","125.4","215.85","590","60.0","48"
"07/01/12 15:06:52","127.2106","125.8","216.25","591","60.0","48"
"07/01/12 15:11:53","127.2203","124.3","215.56","582","60.0","48"
"07/01/12 15:16:53","127.2299","121.6","216.42","572","60.03","48"
"07/01/12 15:21:53","127.2393","119.9","215.92","568","60.0","47"
"07/01/12 15:26:53","127.2486","116.7","216.39","551","60.0","47"
"07/01/12 15:31:53","127.2576","115.2","216.33","547","60.03","47"
"07/01/12 15:36:54","127.2665","112.8","216.17","533","60.03","48"
"07/01/12 15:41:52","127.2751","110.5","215.79","527","60.03","47"
"07/01/12 15:46:54","127.2836","109.0","216.3","517","60.03","47"
"07/01/12 15:51:54","127.292","105.7","215.23","511","60.07","47"
"07/01/12 15:56:52","127.3001","103.9","215.61","494","60.03","47"
"07/01/12 16:01:54","127.3082","101.0","216.36","486","60.03","47"
"07/01/12 16:06:54","127.316","99.2","217.08","473","60.0","47"
"07/01/12 16:11:54","127.3236","95.5","216.12","459","60.0","47"
"07/01/12 16:16:53","127.3308","92.9","215.47","446","60.03","46"
"07/01/12 16:21:53","127.338","90.6","215.18","441","60.0","46"
"07/01/12 16:26:53","127.3449","88.1","214.23","430","60.03","45"
"07/01/12 16:31:53","127.3516","85.4","214.69","421","60.03","44"
"07/01/12 16:36:53","127.3582","82.7","214.93","407","60.03","44"
"07/01/12 16:41:53","127.3645","79.8","215.31","395","60.0","43"
"07/01/12 16:46:54","127.3707","77.1","215.34","383","60.03","43"
"07/01/12 16:51:52","127.3765","73.9","214.86","371","60.03","42"
"07/01/12 16:56:52","127.3822","71.3","215.45","357","60.03","42"
"07/01/12 17:01:52","127.3876","68.2","215.52","342","60.0","41"
"07/01/12 17:06:54","127.3927","64.5","214.24","331","60.03","41"
"07/01/12 17:11:54","127.3977","61.3","215.02","315","60.03","41"
"07/01/12 17:16:54","127.4018","48.5","214.22","339","60.03","40"
"07/01/12 17:21:53","127.4059","41.8","214.05","332","60.0","40"
"07/01/12 17:26:54","127.4099","56.6","214.21","98","60.03","40"
"07/01/12 17:31:54","127.4138","42.1","214.37","282","60.03","40"
"07/01/12 17:36:54","127.4174","38.0","214.92","384","60.0","40"
"07/01/12 17:41:53","127.4208","47.4","213.97","279","60.03","40"
"07/01/12 17:46:53","127.4238","32.9","214.21","268","60.03","40"
"07/01/12 17:51:53","127.4267","39.7","214.23","109","60.07","39"
"07/01/12 17:56:53","127.4292","29.8","213.52","270","60.03","39"
"07/01/12 18:01:53","127.4316","31.8","213.52","188","60.03","38"
"07/01/12 18:06:54","127.4337","36.3","213.39","314","60.03","37"
"07/01/12 18:11:54","127.4355","23.6","213.15","174","60.0","37"
"07/01/12 18:16:53","127.4371","28.2","213.44","252","60.03","36"
"07/01/12 18:21:53","127.4386","17.2","213.79","14","60.03","36"
"07/01/12 18:26:53","127.4397","15.6","214.58","85","60.03","35"
"07/01/12 18:31:53","127.4407","14.8","213.52","6","60.03","35"
"07/01/12 18:36:53","127.4416","14.8","213.74","4","60.03","34"
"07/01/12 18:41:53","127.4423","14.3","214.15","105","60.03","34"
"07/01/12 18:46:53","127.4428","13.6","213.18","12","60.0","33"
"07/01/12 18:51:53","127.4433","0.0","213.49","18","60.03","33"
"07/01/12 18:56:54","127.4436","0.0","213.64","0","60.03","32"
"07/01/12 19:06:53","127.4441","0.0","213.98","0","60.03","32"
"07/02/12 06:11:54","127.4453","0.0","214.07","0","60.03","21"
"07/02/12 06:41:54","127.4457","0.0","213.73","0","60.0","22"
"07/02/12 06:46:53","127.446","13.6","212.11","40","60.03","22"
"07/02/12 06:51:54","127.4465","0.0","212.88","0","60.0","22"
"07/02/12 06:56:53","127.447","2.6","213.25","0","60.03","22"
"07/02/12 07:01:53","127.4475","0.0","213.25","0","60.03","22"
"07/02/12 07:06:54","127.4481","13.2","213.03","3","60.03","22"
"07/02/12 07:11:53","127.4493","36.7","213.0","92","60.0","22"
"07/02/12 07:16:54","127.4515","31.3","213.74","193","60.03","23"
"07/02/12 07:21:54","127.4545","44.3","213.13","291","60.0","23"
"07/02/12 07:26:53","127.4575","45.4","213.86","299","60.0","24"
"07/02/12 07:31:54","127.4607","45.1","213.35","266","60.03","25"
"07/02/12 07:36:54","127.4641","52.6","213.9","264","60.0","25"
"07/02/12 07:41:53","127.4677","42.7","214.59","358","60.03","26"
"07/02/12 07:46:53","127.4717","43.7","214.0","266","60.0","26"
"07/02/12 07:51:53","127.4759","62.1","214.1","269","60.0","27"
"07/02/12 07:56:53","127.4798","46.8","214.77","181","60.03","27"
"07/02/12 08:01:53","127.4841","62.1","214.21","326","60.03","28"
"07/02/12 08:06:54","127.489","65.7","213.75","338","60.0","28"
"07/02/12 08:11:54","127.4943","69.1","213.22","349","60.0","29"
"07/02/12 08:16:54","127.4994","63.8","213.58","325","60.0","29"
"07/02/12 08:21:54","127.5048","71.3","214.16","358","60.03","29"
"07/02/12 08:26:54","127.51","46.5","213.9","377","60.03","30"
"07/02/12 08:31:53","127.5149","77.2","214.33","383","60.03","30"
"07/02/12 08:36:55","127.5211","83.1","214.54","411","60.0","31"
"07/02/12 08:41:53","127.5278","86.9","214.75","428","60.0","32"
"07/02/12 08:46:54","127.5346","90.4","214.71","442","60.03","32"
"07/02/12 08:51:54","127.5418","82.8","214.82","409","60.03","32"
"07/02/12 08:56:55","127.5481","87.3","214.19","428","60.03","33"
