"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/02/12 09:01:54","127.5554","98.0","215.37","477","60.03","33"
"07/02/12 09:06:53","127.5631","102.5","214.51","495","60.03","34"
"07/02/12 09:11:53","127.5712","105.9","215.4","510","60.03","34"
"07/02/12 09:16:54","127.5796","110.5","214.89","527","60.0","34"
"07/02/12 09:21:54","127.5882","109.7","215.98","523","60.03","35"
"07/02/12 09:26:53","127.5967","109.7","215.5","519","60.0","35"
"07/02/12 09:31:53","127.605","98.6","214.41","479","60.03","35"
"07/02/12 09:36:53","127.6128","98.8","213.94","480","60.0","35"
"07/02/12 09:41:54","127.6194","82.8","214.75","408","60.0","35"
"07/02/12 09:46:53","127.6258","82.0","214.43","408","60.0","35"
"07/02/12 09:51:53","127.6344","122.2","214.85","581","60.0","35"
"07/02/12 09:56:53","127.6429","117.9","215.36","560","60.03","36"
"07/02/12 10:01:54","127.6512","103.1","214.71","497","60.0","36"
"07/02/12 10:06:55","127.6599","119.9","216.33","565","60.03","36"
"07/02/12 10:11:53","127.6694","127.1","215.51","598","60.0","37"
"07/02/12 10:16:54","127.6794","129.5","215.62","610","60.03","38"
"07/02/12 10:21:55","127.6897","132.3","216.57","619","60.03","38"
"07/02/12 10:26:53","127.6999","133.0","216.35","621","60.03","39"
"07/02/12 10:31:53","127.7103","134.0","216.56","624","60.03","39"
"07/02/12 10:36:53","127.7207","135.1","215.93","630","60.03","40"
"07/02/12 10:41:53","127.7314","135.6","216.05","635","60.0","40"
"07/02/12 10:46:53","127.7419","134.3","215.37","629","60.03","40"
"07/02/12 10:51:53","127.7524","136.9","214.97","643","60.0","41"
"07/02/12 10:56:53","127.763","137.7","215.2","645","60.0","41"
"07/02/12 11:01:54","127.7739","138.4","216.06","645","60.03","41"
"07/02/12 11:06:54","127.7847","139.8","215.72","654","60.0","42"
"07/02/12 11:11:55","127.7957","141.8","216.83","653","60.03","42"
"07/02/12 11:16:53","127.8066","142.8","216.82","667","60.0","42"
"07/02/12 11:21:54","127.8178","142.4","215.88","665","60.03","42"
"07/02/12 11:26:53","127.8288","144.1","216.9","669","60.03","43"
"07/02/12 11:31:53","127.8401","145.8","216.2","677","60.03","43"
"07/02/12 11:36:53","127.8514","144.6","216.39","671","60.0","43"
"07/02/12 11:41:54","127.8628","144.7","215.75","671","60.03","43"
"07/02/12 11:46:55","127.874","146.5","216.79","674","60.03","44"
"07/02/12 11:51:53","127.8855","147.7","217.13","683","60.03","44"
"07/02/12 11:56:54","127.897","148.1","216.47","686","60.03","44"
"07/02/12 12:01:53","127.9086","149.4","216.71","691","60.03","44"
"07/02/12 12:06:54","127.9202","150.1","217.24","693","60.0","44"
"07/02/12 12:11:54","127.9319","151.1","215.73","704","60.03","45"
"07/02/12 12:16:53","127.9436","151.2","217.25","699","60.03","45"
"07/02/12 12:21:55","127.9555","150.6","216.91","694","60.0","45"
"07/02/12 12:26:53","127.9672","150.7","216.42","700","60.0","45"
"07/02/12 12:31:54","127.979","150.5","216.31","701","60.0","45"
"07/02/12 12:36:54","127.9908","152.2","216.26","705","60.0","45"
"07/02/12 12:41:54","128.0026","151.9","216.19","701","60.03","45"
"07/02/12 12:46:54","128.0141","150.3","215.92","692","60.03","45"
"07/02/12 12:51:55","128.0258","148.6","216.58","691","60.0","45"
"07/02/12 12:56:54","128.0374","149.0","216.17","694","60.03","45"
"07/02/12 13:01:54","128.0491","148.9","216.22","691","60.0","45"
"07/02/12 13:06:54","128.0606","149.0","216.25","691","60.0","45"
"07/02/12 13:11:53","128.0723","150.0","216.56","691","60.03","45"
"07/02/12 13:16:53","128.0838","147.7","215.61","687","60.0","45"
"07/02/12 13:21:54","128.0954","148.1","215.27","690","60.03","45"
"07/02/12 13:26:53","128.1068","147.8","215.06","688","60.03","44"
"07/02/12 13:31:54","128.1184","146.5","215.38","685","60.0","44"
"07/02/12 13:36:53","128.1297","146.6","215.84","682","60.0","44"
"07/02/12 13:41:53","128.141","143.9","216.08","670","60.03","44"
"07/02/12 13:46:54","128.1523","145.0","216.3","673","60.0","44"
"07/02/12 13:51:54","128.1636","143.7","216.46","668","60.03","44"
"07/02/12 13:56:53","128.1746","141.7","215.85","662","60.03","44"
"07/02/12 14:01:54","128.1858","144.2","215.94","671","60.03","44"
"07/02/12 14:06:54","128.1956","104.1","214.43","502","60.0","43"
"07/02/12 14:11:54","128.207","143.9","215.86","663","60.0","43"
"07/02/12 14:16:53","128.2176","145.3","216.13","669","60.0","43"
"07/02/12 14:21:53","128.2285","135.6","216.53","636","60.0","43"
"07/02/12 14:26:54","128.239","134.6","215.55","628","60.0","42"
"07/02/12 14:31:53","128.2493","131.8","216.08","614","60.0","42"
"07/02/12 14:36:53","128.2594","132.1","216.59","616","60.03","42"
"07/02/12 14:41:54","128.2697","130.6","216.53","610","60.0","42"
"07/02/12 14:46:53","128.2798","129.4","215.77","605","60.0","41"
"07/02/12 14:51:54","128.2897","127.5","215.05","600","60.03","41"
"07/02/12 14:56:54","128.2997","126.7","215.18","601","60.03","41"
"07/02/12 15:01:53","128.3094","124.6","214.95","590","60.03","42"
"07/02/12 15:06:54","128.3191","123.1","215.5","579","60.0","42"
"07/02/12 15:11:54","128.3286","122.2","215.99","575","60.0","41"
"07/02/12 15:16:54","128.3378","117.2","215.22","560","60.0","41"
"07/02/12 15:21:54","128.3468","108.7","214.01","523","60.0","41"
"07/02/12 15:26:54","128.3552","106.0","214.75","510","60.03","40"
"07/02/12 15:31:55","128.3636","108.3","214.46","520","60.03","40"
"07/02/12 15:36:53","128.3714","103.9","214.78","500","60.03","40"
"07/02/12 15:41:54","128.3798","107.7","214.61","516","60.03","40"
"07/02/12 15:46:55","128.388","98.7","214.33","479","60.0","40"
"07/02/12 15:51:54","128.3956","99.4","214.21","481","60.0","40"
"07/02/12 15:56:53","128.4025","82.3","213.75","407","60.0","39"
"07/02/12 16:01:53","128.4077","88.8","214.18","434","60.03","39"
"07/02/12 16:06:54","128.4152","99.6","215.14","479","60.03","39"
"07/02/12 16:11:53","128.423","99.5","215.41","474","60.03","39"
"07/02/12 16:16:54","128.4307","97.3","214.52","472","60.0","40"
"07/02/12 16:21:53","128.4379","92.9","214.86","448","60.0","40"
"07/02/12 16:26:54","128.445","88.9","214.87","438","60.03","40"
"07/02/12 16:31:54","128.4519","85.7","214.95","422","60.03","40"
"07/02/12 16:36:54","128.4583","82.0","214.79","404","60.03","39"
"07/02/12 16:41:54","128.4629","25.5","213.36","166","60.03","38"
"07/02/12 16:46:54","128.467","80.4","215.29","397","60.03","38"
"07/02/12 16:51:53","128.4721","79.1","215.58","392","60.03","38"
"07/02/12 16:56:53","128.4764","72.9","215.32","363","60.03","37"
"07/02/12 17:01:54","128.4813","51.3","214.91","250","60.03","37"
"07/02/12 17:06:54","128.4861","63.7","213.99","328","60.03","37"
"07/02/12 17:11:53","128.4903","56.6","213.63","336","60.0","37"
"07/02/12 17:16:53","128.4944","62.5","214.02","186","60.0","37"
"07/02/12 17:21:54","128.4983","58.6","213.71","337","60.03","37"
"07/02/12 17:26:54","128.5021","41.9","213.23","253","60.0","37"
"07/02/12 17:31:54","128.5057","48.0","212.72","339","60.03","37"
"07/02/12 17:36:53","128.5088","40.8","212.68","99","60.03","37"
"07/02/12 17:41:54","128.5117","41.5","213.02","239","60.0","36"
"07/02/12 17:46:53","128.5144","26.1","213.57","180","60.03","36"
"07/02/12 17:51:53","128.5166","30.3","212.73","72","60.03","36"
"07/02/12 17:56:55","128.5186","32.0","214.01","164","60.03","36"
"07/02/12 18:01:54","128.5205","31.8","213.69","292","60.0","36"
"07/02/12 18:06:53","128.5221","29.5","213.1","124","60.03","35"
"07/02/12 18:11:53","128.5236","26.0","212.6","100","60.0","35"
"07/02/12 18:16:54","128.5251","13.6","213.07","270","60.03","34"
"07/02/12 18:21:54","128.5265","13.1","213.8","19","60.03","34"
"07/02/12 18:26:55","128.528","14.2","213.38","169","60.0","34"
"07/02/12 18:31:53","128.5295","25.9","214.19","90","60.03","33"
"07/02/12 18:36:53","128.5308","22.6","214.19","97","60.03","34"
"07/02/12 18:41:53","128.532","11.1","214.16","24","60.03","34"
"07/02/12 18:46:54","128.5331","11.0","213.56","193","60.03","33"
"07/02/12 18:51:54","128.5342","19.0","213.53","204","60.03","33"
"07/02/12 18:56:54","128.5352","8.6","212.49","269","60.03","33"
"07/02/12 19:01:54","128.5362","8.0","213.76","0","60.03","33"
"07/02/12 19:06:54","128.5369","12.6","213.55","1","60.03","33"
"07/02/12 19:11:54","128.5376","0.0","213.26","206","60.03","33"
"07/02/12 19:16:54","128.5381","7.0","213.85","105","60.03","32"
"07/02/12 19:21:54","128.5386","0.0","213.14","0","60.03","32"
"07/02/12 19:26:54","128.5389","13.9","212.88","23","60.03","32"
"07/02/12 19:31:54","128.5393","0.0","213.17","0","60.03","32"
"07/02/12 19:36:53","128.5396","0.0","213.51","113","60.03","32"
"07/03/12 07:01:53","128.5415","12.3","214.28","11","60.03","23"
"07/03/12 07:06:55","128.5424","13.9","213.57","32","60.0","23"
"07/03/12 07:11:54","128.5436","24.6","213.7","277","60.03","23"
"07/03/12 07:16:53","128.5451","20.5","213.82","139","60.0","24"
"07/03/12 07:21:55","128.547","25.9","212.61","320","60.0","24"
"07/03/12 07:26:55","128.5487","11.5","213.03","212","60.03","24"
"07/03/12 07:31:55","128.5502","12.5","212.65","33","60.0","25"
"07/03/12 07:36:53","128.5513","11.9","213.58","8","60.0","25"
"07/03/12 07:41:54","128.5525","12.1","212.68","95","60.0","25"
"07/03/12 07:46:55","128.5534","12.6","212.98","13","60.0","25"
"07/03/12 07:51:55","128.5543","13.6","214.27","184","60.07","25"
"07/03/12 07:56:54","128.5569","49.1","214.12","304","60.0","25"
"07/03/12 08:01:54","128.561","53.9","214.31","350","60.0","25"
"07/03/12 08:06:54","128.566","67.4","214.34","343","60.0","26"
"07/03/12 08:11:53","128.5714","67.6","213.31","345","60.0","26"
"07/03/12 08:16:55","128.5756","31.1","212.66","87","59.96","26"
"07/03/12 08:21:53","128.5782","54.2","213.7","102","60.03","26"
"07/03/12 08:26:54","128.5832","93.2","213.92","455","60.0","27"
"07/03/12 08:31:54","128.5904","94.7","214.12","463","60.03","27"
"07/03/12 08:36:55","128.5967","49.3","213.8","385","60.03","28"
"07/03/12 08:41:53","128.6002","68.5","214.6","347","60.0","27"
"07/03/12 08:46:54","128.6067","94.2","215.22","458","60.03","28"
"07/03/12 08:51:55","128.6129","34.6","214.16","202","60.0","28"
"07/03/12 08:56:53","128.6184","80.2","214.01","394","60.0","28"
"07/03/12 09:01:55","128.626","99.4","216.0","478","60.03","28"
"07/03/12 09:06:55","128.6338","103.1","214.84","495","60.0","29"
"07/03/12 09:11:54","128.6419","105.3","215.46","505","60.0","29"
"07/03/12 09:16:55","128.6502","107.5","215.43","516","60.03","30"
"07/03/12 09:21:54","128.6587","111.9","215.85","531","60.0","30"
"07/03/12 09:26:55","128.6675","116.2","215.36","551","60.0","31"
"07/03/12 09:31:54","128.677","122.5","215.97","574","59.96","31"
"07/03/12 09:36:55","128.6863","119.0","214.6","565","60.0","31"
"07/03/12 09:41:55","128.6957","121.7","215.36","572","60.0","32"
"07/03/12 09:46:54","128.7052","123.2","214.99","584","60.03","32"
"07/03/12 09:51:55","128.7151","125.5","214.55","599","60.03","32"
"07/03/12 09:56:53","128.7252","138.2","216.8","642","60.03","33"
"07/03/12 10:01:54","128.7347","129.0","216.62","605","60.0","33"
"07/03/12 10:06:54","128.7448","129.8","217.02","607","60.03","33"
"07/03/12 10:11:53","128.7551","132.2","216.73","619","60.0","34"
"07/03/12 10:16:54","128.7551","133.4","216.15","622","60.0","34"
"07/03/12 10:21:55","128.7656","135.9","217.05","630","60.03","34"
"07/03/12 10:26:53","128.7763","138.4","217.9","642","60.03","34"
"07/03/12 10:31:55","128.7872","140.6","217.82","650","60.0","35"
"07/03/12 10:36:53","128.7981","142.3","217.12","654","60.03","35"
"07/03/12 10:41:54","128.8093","143.3","218.11","662","60.03","35"
"07/03/12 10:46:54","128.8205","144.2","218.03","664","60.0","35"
"07/03/12 10:51:55","128.8318","145.0","217.92","675","60.03","36"
"07/03/12 10:56:53","128.8431","147.4","216.62","685","60.0","36"
"07/03/12 11:01:53","128.8547","149.9","217.54","692","60.03","36"
"07/03/12 11:06:54","128.8664","150.6","217.11","693","60.03","36"
"07/03/12 11:11:55","128.8783","151.9","217.55","703","60.03","36"
"07/03/12 11:16:53","128.8901","153.2","217.24","705","60.0","36"
"07/03/12 11:21:55","128.9022","154.6","217.19","715","60.0","36"
"07/03/12 11:26:53","128.9142","154.4","216.94","710","60.0","36"
"07/03/12 11:31:55","128.9264","156.5","216.49","722","60.0","36"
"07/03/12 11:36:54","128.9386","157.2","217.35","720","60.0","36"
"07/03/12 11:41:53","128.9508","157.7","216.82","727","60.03","37"
"07/03/12 11:46:54","128.9631","157.6","217.11","724","60.03","37"
"07/03/12 11:51:53","128.9754","158.7","216.74","729","60.0","37"
"07/03/12 11:56:55","128.9878","158.8","216.85","732","60.03","38"
"07/03/12 12:01:55","129.0002","159.7","216.3","739","60.03","38"
"07/03/12 12:06:54","129.0126","158.5","216.86","730","60.03","38"
"07/03/12 12:11:54","129.025","159.1","216.66","737","60.03","38"
"07/03/12 12:16:54","129.0375","158.8","216.38","734","60.03","38"
"07/03/12 12:21:54","129.05","160.8","216.18","743","60.03","38"
"07/03/12 12:26:55","129.0625","160.1","216.36","738","60.0","39"
"07/03/12 12:31:53","129.0749","159.4","216.52","736","60.03","39"
"07/03/12 12:36:55","129.0873","158.7","216.0","733","60.03","40"
"07/03/12 12:41:54","129.0997","158.5","216.73","724","60.0","40"
"07/03/12 12:46:54","129.1121","160.1","217.11","731","60.03","40"
"07/03/12 12:51:54","129.1245","158.5","216.03","731","60.03","40"
"07/03/12 12:56:54","129.1368","157.9","216.68","727","60.03","40"
"07/03/12 13:01:55","129.1491","156.5","216.22","726","60.03","41"
"07/03/12 13:06:55","129.1613","157.6","216.68","727","60.03","41"
"07/03/12 13:11:54","129.1735","157.1","216.51","730","60.03","41"
"07/03/12 13:16:55","129.1858","158.6","216.86","728","60.0","41"
"07/03/12 13:21:55","129.1981","156.6","216.39","724","60.0","41"
"07/03/12 13:26:53","129.2101","154.3","216.45","712","60.03","41"
"07/03/12 13:31:54","129.2222","153.9","216.81","711","60.03","41"
"07/03/12 13:36:54","129.2342","154.7","216.52","715","60.0","41"
"07/03/12 13:41:53","129.2462","154.1","216.8","708","60.0","41"
"07/03/12 13:46:54","129.2581","152.2","216.15","704","60.0","41"
"07/03/12 13:51:55","129.27","152.0","216.08","698","60.03","41"
"07/03/12 13:56:54","129.2817","150.5","217.46","693","60.03","41"
"07/03/12 14:01:54","129.2934","147.8","216.06","685","60.0","41"
"07/03/12 14:06:54","129.3048","146.9","216.22","686","60.0","41"
"07/03/12 14:11:55","129.3163","146.2","216.09","679","60.03","41"
"07/03/12 14:16:55","129.3276","145.4","216.77","673","60.0","41"
"07/03/12 14:21:55","129.3389","144.3","217.05","668","60.03","41"
"07/03/12 14:26:54","129.35","142.9","216.46","665","60.03","41"
"07/03/12 14:31:55","129.3611","141.2","216.32","657","60.03","41"
"07/03/12 14:36:55","129.3719","139.4","215.93","648","60.03","41"
"07/03/12 14:41:55","129.3827","137.2","216.03","645","60.03","41"
"07/03/12 14:46:55","129.3934","135.3","215.74","635","60.0","41"
"07/03/12 14:51:54","129.4039","133.8","216.45","627","60.03","41"
"07/03/12 14:56:55","129.4142","131.7","215.38","620","60.03","41"
"07/03/12 15:01:53","129.4244","129.6","216.04","608","60.03","41"
"07/03/12 15:06:54","129.4344","128.6","216.38","600","60.0","41"
"07/03/12 15:11:54","129.4443","126.3","215.54","597","60.0","41"
"07/03/12 15:16:53","129.4541","125.6","214.85","590","60.0","41"
"07/03/12 15:21:54","129.4638","122.3","215.0","580","60.0","41"
"07/03/12 15:26:54","129.4731","119.9","214.92","570","60.0","40"
"07/03/12 15:31:54","129.4824","118.4","215.2","558","60.03","40"
"07/03/12 15:36:55","129.4916","115.3","214.99","551","60.03","40"
"07/03/12 15:41:54","129.5005","112.8","214.98","540","60.0","40"
"07/03/12 15:46:54","129.5091","110.5","214.37","532","60.03","40"
"07/03/12 15:51:54","129.5176","107.7","215.6","511","60.0","41"
"07/03/12 15:56:55","129.526","105.8","215.22","507","60.03","41"
"07/03/12 16:01:55","129.5341","102.6","214.25","494","60.0","41"
"07/03/12 16:06:53","129.5419","100.8","214.76","485","60.0","40"
"07/03/12 16:11:54","129.5497","97.8","213.78","472","60.03","40"
"07/03/12 16:16:53","129.5571","95.1","213.92","465","60.0","40"
"07/03/12 16:21:55","129.5645","92.4","214.9","449","60.0","40"
"07/03/12 16:26:54","129.5716","89.4","214.92","436","60.03","40"
"07/03/12 16:31:53","129.5784","86.4","214.27","426","60.03","40"
"07/03/12 16:36:54","129.585","83.8","213.59","415","60.03","40"
"07/03/12 16:41:55","129.5915","80.5","214.29","401","60.03","40"
"07/03/12 16:46:53","129.5976","77.8","214.08","387","60.0","39"
"07/03/12 16:51:54","129.6035","74.1","213.93","373","60.03","39"
"07/03/12 16:56:54","129.6091","70.9","213.84","358","60.03","39"
"07/03/12 17:01:54","129.6145","67.3","214.29","342","60.03","39"
"07/03/12 17:06:54","129.6196","64.2","214.51","329","60.0","39"
"07/03/12 17:11:54","129.6244","60.8","214.72","313","60.03","38"
"07/03/12 17:16:54","129.6287","61.1","214.78","407","60.0","39"
"07/03/12 17:21:54","129.6327","44.6","213.96","306","60.03","39"
"07/03/12 17:26:54","129.6366","40.9","213.74","92","60.0","38"
"07/03/12 17:31:55","129.6405","51.7","213.84","287","60.03","38"
"07/03/12 17:36:53","129.6439","38.7","213.77","128","60.03","38"
"07/03/12 17:41:55","129.6473","45.0","212.91","329","60.03","38"
"07/03/12 17:46:54","129.6503","42.7","212.55","325","60.0","38"
"07/03/12 17:51:54","129.6531","38.1","213.21","292","60.03","38"
"07/03/12 17:56:54","129.6556","27.0","213.34","213","60.07","38"
"07/03/12 18:01:55","129.6579","23.4","213.11","326","60.0","38"
"07/03/12 18:06:54","129.6599","18.1","213.52","227","60.07","38"
"07/03/12 18:11:54","129.6618","31.1","212.79","257","60.03","37"
"07/03/12 18:16:55","129.6635","11.3","212.16","158","60.0","37"
"07/03/12 18:21:55","129.665","24.4","212.64","136","60.03","37"
"07/03/12 18:26:54","129.6662","20.2","213.24","181","60.03","37"
"07/03/12 18:31:55","129.6673","8.9","213.28","179","60.03","37"
"07/03/12 18:36:54","129.6681","11.2","213.4","2","60.03","36"
"07/03/12 18:41:53","129.6689","12.9","212.75","32","60.03","36"
"07/03/12 18:51:53","129.6702","13.8","212.92","32","60.07","35"
"07/03/12 18:56:55","129.6706","0.0","212.05","0","60.03","35"
"07/03/12 19:01:53","129.6711","0.0","212.52","0","60.0","35"
"07/03/12 19:06:54","129.6714","0.0","212.74","0","60.03","35"
"07/03/12 19:11:55","129.6718","0.0","212.02","0","60.03","34"
"07/03/12 19:16:55","129.6721","14.6","211.88","2","60.03","34"
"07/03/12 19:21:55","129.6724","0.0","212.28","0","60.03","33"
"07/03/12 19:26:54","129.6726","13.9","212.98","96","60.03","33"
"07/04/12 06:16:54","129.6738","11.8","213.67","3","60.03","23"
"07/04/12 06:21:55","129.6742","0.0","213.15","0","60.07","23"
"07/04/12 06:26:55","129.6747","0.0","213.47","0","60.03","23"
"07/04/12 06:31:55","129.6752","14.6","213.37","110","60.03","23"
"07/04/12 06:36:54","129.6758","15.1","212.6","7","60.0","24"
"07/04/12 06:41:54","129.6767","11.6","212.51","43","60.0","24"
"07/04/12 06:46:55","129.6777","18.3","212.97","218","60.03","24"
"07/04/12 06:51:54","129.6788","14.5","212.78","148","60.03","25"
"07/04/12 06:56:55","129.6802","15.8","213.21","121","60.0","25"
"07/04/12 07:01:56","129.6818","17.2","214.01","15","60.0","25"
"07/04/12 07:06:54","129.6835","30.7","213.61","183","60.0","25"
"07/04/12 07:11:54","129.6855","30.3","213.52","49","60.0","26"
"07/04/12 07:16:55","129.6878","26.9","213.36","79","60.03","26"
"07/04/12 07:21:55","129.6903","38.3","212.57","191","60.03","26"
"07/04/12 07:26:55","129.6932","43.5","212.7","91","60.03","26"
"07/04/12 07:31:55","129.6962","46.9","213.2","361","60.0","26"
"07/04/12 07:36:54","129.6995","51.6","214.18","342","60.0","27"
"07/04/12 07:41:55","129.7032","47.4","214.0","184","60.0","27"
"07/04/12 07:46:55","129.707","42.0","215.01","133","60.0","27"
"07/04/12 07:51:54","129.7112","37.2","213.95","364","60.03","27"
"07/04/12 07:56:55","129.715","47.3","214.38","76","60.0","27"
"07/04/12 08:01:54","129.7191","62.1","214.35","322","60.0","28"
"07/04/12 08:06:54","129.7241","65.7","214.82","331","60.0","28"
"07/04/12 08:11:54","129.7293","69.1","214.56","350","60.0","28"
"07/04/12 08:16:54","129.7348","72.1","214.35","365","60.0","28"
"07/04/12 08:21:55","129.7405","74.6","214.6","372","60.0","29"
"07/04/12 08:26:55","129.7464","78.1","215.05","384","60.0","29"
"07/04/12 08:31:54","129.7526","81.2","215.2","401","60.03","29"
"07/04/12 08:36:55","129.7591","85.4","214.95","419","60.0","29"
"07/04/12 08:41:54","129.7658","87.9","214.66","432","60.0","30"
"07/04/12 08:46:55","129.7727","91.5","214.85","445","60.0","30"
"07/04/12 08:51:55","129.78","94.1","214.6","458","60.0","30"
"07/04/12 08:56:55","129.7874","96.6","215.3","467","60.03","30"
"07/04/12 09:01:56","129.795","99.5","215.17","480","60.0","30"
"07/04/12 09:06:55","129.8028","101.7","213.8","495","60.0","31"
"07/04/12 09:11:54","129.8108","103.6","214.18","502","60.03","31"
"07/04/12 09:16:55","129.8189","106.8","214.52","513","60.0","32"
"07/04/12 09:21:55","129.8274","109.7","215.31","522","60.03","32"
"07/04/12 09:26:54","129.8359","112.1","215.49","535","60.0","32"
"07/04/12 09:31:54","129.8447","110.2","215.63","528","60.0","32"
"07/04/12 09:36:55","129.8533","111.2","215.47","530","60.0","32"
"07/04/12 09:41:54","129.8623","118.9","216.43","558","60.0","33"
"07/04/12 09:46:54","129.8716","120.9","216.5","569","60.03","33"
"07/04/12 09:51:55","129.881","119.1","215.97","564","60.03","33"
"07/04/12 09:56:55","129.8901","119.2","215.38","565","60.0","33"
"07/04/12 10:01:54","129.9","130.1","216.05","606","60.0","34"
"07/04/12 10:06:55","129.9101","129.4","217.1","606","60.03","34"
"07/04/12 10:11:55","129.9203","132.2","216.57","617","60.0","34"
"07/04/12 10:16:56","129.9306","132.3","216.52","616","60.0","34"
"07/04/12 10:21:54","129.9408","132.9","216.25","618","60.0","35"
"07/04/12 10:26:55","129.951","130.3","216.74","610","60.0","35"
"07/04/12 10:31:55","129.9614","134.7","216.94","629","60.0","35"
"07/04/12 10:36:55","129.9718","136.6","216.55","636","60.03","35"
"07/04/12 10:41:54","129.9827","141.1","216.25","654","60.0","35"
"07/04/12 10:46:55","129.9939","144.4","215.9","674","60.0","36"
"07/04/12 10:51:55","130.0053","146.1","216.39","676","60.0","36"
"07/04/12 10:56:54","130.0165","145.0","217.09","666","60.0","36"
"07/04/12 11:01:54","130.0278","146.1","217.23","676","60.03","37"
"07/04/12 11:06:56","130.0393","148.3","216.52","684","60.03","37"
"07/04/12 11:11:54","130.0508","148.7","216.66","691","60.0","37"
"07/04/12 11:16:54","130.0624","148.6","216.67","686","60.0","37"
"07/04/12 11:21:54","130.0738","145.2","217.01","676","60.03","38"
"07/04/12 11:26:54","130.0854","147.8","216.9","682","60.0","38"
"07/04/12 11:31:54","130.0972","148.9","217.3","688","60.0","38"
"07/04/12 11:36:55","130.1087","147.0","216.89","684","60.0","38"
"07/04/12 11:41:54","130.12","147.2","217.19","682","60.03","38"
"07/04/12 11:46:55","130.1313","149.0","216.47","690","60.03","38"
"07/04/12 11:51:55","130.143","150.6","216.01","696","60.0","38"
"07/04/12 11:56:54","130.1544","148.8","216.29","691","60.03","38"
"07/04/12 12:01:54","130.1662","155.1","217.19","713","60.03","38"
"07/04/12 12:06:54","130.178","146.1","217.18","670","60.0","38"
"07/04/12 12:11:55","130.1901","155.6","218.06","717","60.0","38"
"07/04/12 12:16:56","130.2022","144.5","216.98","670","60.03","38"
"07/04/12 12:21:55","130.2137","159.1","217.28","731","60.0","38"
"07/04/12 12:26:55","130.2259","158.4","217.48","731","60.03","38"
"07/04/12 12:31:55","130.2383","157.4","217.73","720","60.03","38"
"07/04/12 12:36:56","130.2505","151.9","216.95","701","60.0","38"
"07/04/12 12:41:54","130.2624","154.1","217.41","711","60.03","38"
"07/04/12 12:46:54","130.2747","156.9","217.87","721","60.0","38"
"07/04/12 12:51:55","130.2869","157.5","217.55","723","60.0","38"
"07/04/12 12:56:55","130.299","155.0","217.69","713","60.03","38"
"07/04/12 13:01:55","130.3112","155.3","217.39","718","60.03","38"
"07/04/12 13:06:56","130.3233","155.2","216.92","713","60.03","39"
"07/04/12 13:11:55","130.3353","153.6","216.81","710","60.0","39"
"07/04/12 13:16:55","130.3474","154.4","217.1","707","60.0","38"
"07/04/12 13:21:54","130.3593","152.9","216.72","706","60.03","39"
"07/04/12 13:26:55","130.3712","152.6","217.18","701","60.03","39"
"07/04/12 13:31:55","130.3831","150.5","217.2","698","60.03","39"
"07/04/12 13:36:55","130.3948","150.6","217.44","692","60.0","39"
"07/04/12 13:41:54","130.4065","150.5","216.64","693","60.0","39"
"07/04/12 13:46:55","130.4182","149.7","217.9","694","60.03","39"
"07/04/12 13:51:54","130.4298","148.1","217.04","686","60.03","39"
"07/04/12 13:56:54","130.4413","146.9","217.51","676","60.03","39"
"07/04/12 14:01:54","130.4527","145.3","217.71","668","60.03","39"
"07/04/12 14:06:55","130.4641","145.6","217.47","671","60.0","39"
"07/04/12 14:11:55","130.4754","142.3","216.87","659","60.03","39"
"07/04/12 14:16:56","130.4864","140.0","217.71","648","60.03","39"
"07/04/12 14:21:55","130.4974","141.1","217.19","654","60.0","39"
"07/04/12 14:26:55","130.5084","139.3","216.21","651","60.03","38"
"07/04/12 14:31:55","130.5192","138.6","216.63","641","60.03","38"
"07/04/12 14:36:55","130.5299","136.1","217.04","634","60.03","38"
"07/04/12 14:41:54","130.5405","135.9","216.68","630","60.0","38"
"07/04/12 14:46:55","130.5511","136.6","217.11","633","60.03","38"
"07/04/12 14:51:54","130.5616","136.6","216.56","630","60.0","38"
"07/04/12 14:56:54","130.5719","130.3","216.48","606","60.03","38"
"07/04/12 15:01:54","130.582","128.3","216.9","601","60.0","38"
"07/04/12 15:06:54","130.5918","123.2","216.66","581","60.0","37"
"07/04/12 15:11:55","130.6016","125.5","216.76","585","60.0","37"
"07/04/12 15:16:56","130.6111","120.1","215.93","564","60.0","37"
"07/04/12 15:21:54","130.6205","119.9","216.04","567","60.0","37"
"07/04/12 15:26:54","130.6298","117.5","216.63","555","60.0","37"
"07/04/12 15:31:54","130.6387","113.2","215.95","538","60.03","36"
"07/04/12 15:36:54","130.6474","107.5","215.5","516","60.0","37"
"07/04/12 15:41:54","130.6555","100.3","215.47","477","60.0","36"
"07/04/12 15:46:55","130.6624","103.4","215.52","493","60.0","35"
"07/04/12 15:51:56","130.6709","109.9","215.67","525","60.0","36"
"07/04/12 15:56:54","130.6792","107.0","215.45","509","60.03","36"
"07/04/12 16:01:55","130.6876","108.1","216.05","516","60.03","35"
"07/04/12 16:06:56","130.6958","103.8","215.44","498","60.03","35"
"07/04/12 16:11:55","130.7037","101.7","215.83","489","60.0","35"
"07/04/12 16:16:54","130.7113","95.2","215.5","461","60.03","35"
"07/04/12 16:21:55","130.7185","85.8","214.96","421","60.03","34"
"07/04/12 16:26:56","130.7252","83.6","214.28","415","60.0","34"
"07/04/12 16:31:54","130.731","65.0","214.95","331","60.03","34"
"07/04/12 16:36:55","130.7347","35.3","214.52","251","60.03","33"
"07/04/12 16:41:54","130.7374","21.3","214.44","307","60.03","32"
"07/04/12 16:46:54","130.7394","14.4","214.13","134","60.0","31"
"07/04/12 16:51:55","130.7411","30.3","214.43","61","60.07","30"
"07/04/12 16:56:55","130.7429","23.1","214.5","40","60.0","30"
"07/04/12 17:01:54","130.7447","24.2","213.89","32","60.03","29"
"07/04/12 17:06:54","130.746","10.4","214.28","46","60.0","29"
"07/04/12 17:11:54","130.7471","12.1","213.83","44","60.03","28"
"07/04/12 17:16:54","130.748","2.3","214.4","0","60.03","28"
"07/04/12 17:21:54","130.7488","12.9","213.91","115","60.03","27"
"07/05/12 06:16:55","130.7497","0.0","213.61","0","60.03","22"
"07/05/12 06:21:55","130.7501","0.0","213.39","133","60.03","22"
"07/05/12 06:26:55","130.7507","9.1","213.25","0","60.03","22"
"07/05/12 06:31:55","130.7513","10.6","213.45","3","60.0","22"
"07/05/12 06:36:55","130.7521","10.6","213.03","5","60.0","23"
"07/05/12 06:41:55","130.753","13.0","214.26","3","60.0","23"
"07/05/12 06:46:56","130.7542","17.5","214.29","19","60.0","24"
"07/05/12 06:51:54","130.7556","22.0","213.36","188","60.03","24"
"07/05/12 06:56:54","130.7574","36.2","213.33","154","60.0","25"
"07/05/12 07:01:54","130.7595","31.1","213.07","279","60.03","25"
"07/05/12 07:06:55","130.7618","32.4","214.3","132","60.03","26"
"07/05/12 07:11:56","130.7635","15.5","213.28","111","60.03","26"
"07/05/12 07:16:54","130.765","34.8","213.51","95","60.0","26"
"07/05/12 07:21:55","130.7662","5.2","212.65","236","60.0","27"
"07/05/12 07:26:55","130.7669","10.0","213.21","118","60.0","27"
"07/05/12 07:31:55","130.7678","44.4","213.68","263","60.03","27"
"07/05/12 07:36:56","130.7703","13.9","213.57","74","60.0","27"
"07/05/12 07:41:54","130.7731","37.8","214.62","321","60.0","28"
"07/05/12 07:46:55","130.7767","44.7","214.81","381","60.0","28"
"07/05/12 07:51:55","130.7805","61.6","214.7","330","60.0","29"
"07/05/12 07:56:54","130.7845","50.8","214.12","235","60.07","29"
"07/05/12 08:01:54","130.7886","41.9","215.27","379","60.0","29"
"07/05/12 08:06:55","130.7925","52.4","213.19","325","60.03","30"
"07/05/12 08:11:54","130.7965","62.5","214.24","323","60.03","30"
"07/05/12 08:16:55","130.8015","67.2","214.07","342","60.0","31"
"07/05/12 08:21:55","130.8068","70.7","213.82","357","60.03","31"
"07/05/12 08:26:54","130.8126","76.4","213.64","380","60.03","32"
"07/05/12 08:31:55","130.8185","77.8","214.14","389","60.0","32"
"07/05/12 08:36:55","130.824","84.4","215.45","416","60.0","32"
"07/05/12 08:41:54","130.8306","89.1","214.1","437","60.03","32"
"07/05/12 08:46:54","130.8374","89.8","214.9","437","60.0","33"
"07/05/12 08:51:55","130.8444","102.8","215.45","495","60.0","33"
"07/05/12 08:56:54","130.8499","107.7","216.12","512","60.0","33"
"07/05/12 09:01:55","130.8551","65.7","215.69","317","60.0","34"
"07/05/12 09:06:56","130.862","35.0","214.62","119","60.03","34"
"07/05/12 09:11:55","130.8695","103.2","216.71","491","60.03","34"
"07/05/12 09:16:54","130.8772","106.4","216.45","509","60.03","35"
"07/05/12 09:21:55","130.8857","110.2","216.3","524","60.0","35"
"07/05/12 09:26:56","130.8921","111.4","215.53","526","60.0","35"
"07/05/12 09:31:54","130.9003","110.5","215.69","524","60.03","35"
"07/05/12 09:36:55","130.909","112.4","216.37","531","60.0","36"
"07/05/12 09:41:55","130.9178","114.5","215.61","545","60.0","36"
"07/05/12 09:46:55","130.9267","117.1","216.55","552","60.03","37"
"07/05/12 09:51:56","130.9359","118.2","215.99","562","60.03","37"
"07/05/12 09:56:55","130.9453","122.6","215.95","576","60.07","37"
"07/05/12 10:01:55","130.9548","124.0","216.0","585","60.0","37"
"07/05/12 10:06:55","130.9645","126.5","215.71","597","60.03","37"
"07/05/12 10:11:55","130.9745","119.9","215.5","571","60.03","37"
"07/05/12 10:16:55","130.9832","132.7","216.15","619","60.0","37"
"07/05/12 10:21:54","130.9925","126.2","216.06","595","60.0","37"
"07/05/12 10:26:55","131.0028","136.9","217.06","640","60.0","37"
"07/05/12 10:31:56","131.014","148.9","217.96","687","60.03","38"
"07/05/12 10:36:55","131.0256","153.4","216.84","708","60.0","38"
"07/05/12 10:41:56","131.0377","149.6","217.98","687","60.03","38"
"07/05/12 10:46:56","131.049","171.6","217.94","784","60.0","39"
"07/05/12 10:51:55","131.0604","147.3","216.77","684","60.03","38"
"07/05/12 10:56:55","131.0723","156.7","217.3","723","60.03","38"
"07/05/12 11:01:55","131.0844","164.9","217.23","757","60.0","39"
"07/05/12 11:06:56","131.0963","150.0","216.96","695","60.03","39"
"07/05/12 11:11:54","131.1082","158.1","217.11","731","60.03","39"
"07/05/12 11:16:55","131.1203","109.4","215.64","522","60.0","39"
"07/05/12 11:21:55","131.1322","123.1","216.96","574","59.96","39"
"07/05/12 11:26:55","131.1433","184.0","216.94","837","60.0","38"
"07/05/12 11:31:54","131.1546","158.1","217.01","727","60.0","38"
"07/05/12 11:36:56","131.1651","103.4","215.69","496","60.0","38"
"07/05/12 11:41:56","131.1735","105.9","216.87","504","60.03","37"
"07/05/12 11:46:55","131.1829","108.4","216.43","518","60.0","37"
"07/05/12 11:51:55","131.1919","167.7","218.35","768","60.0","37"
"07/05/12 11:56:55","131.203","100.8","216.64","484","60.03","37"
"07/05/12 12:01:56","131.2148","160.9","216.75","743","60.07","38"
"07/05/12 12:06:54","131.2273","160.5","217.31","736","60.03","38"
"07/05/12 12:11:55","131.2398","160.8","217.66","740","60.03","38"
"07/05/12 12:16:55","131.2524","160.8","217.85","736","60.03","39"
"07/05/12 12:21:56","131.2649","161.4","216.42","743","60.0","39"
"07/05/12 12:26:54","131.2775","163.1","216.77","750","60.0","39"
"07/05/12 12:31:56","131.2902","162.5","216.09","749","60.0","39"
"07/05/12 12:36:55","131.3029","163.8","217.28","751","60.0","40"
"07/05/12 12:41:56","131.3156","162.5","217.03","748","60.03","40"
"07/05/12 12:46:55","131.3282","162.0","217.16","746","60.03","40"
"07/05/12 12:51:56","131.341","163.7","217.5","748","60.03","40"
"07/05/12 12:56:56","131.3538","162.4","218.06","749","60.03","40"
"07/05/12 13:01:54","131.3663","163.2","218.58","741","60.03","40"
"07/05/12 13:06:56","131.3791","161.1","217.95","734","60.0","40"
"07/05/12 13:11:56","131.3915","160.4","217.18","738","60.0","40"
"07/05/12 13:16:55","131.404","159.6","217.7","728","60.03","40"
"07/05/12 13:21:55","131.4164","159.3","216.55","730","60.0","40"
"07/05/12 13:26:55","131.4288","158.6","217.14","725","60.0","40"
"07/05/12 13:31:55","131.441","157.3","217.39","721","60.0","40"
"07/05/12 13:36:56","131.4534","158.0","217.43","726","60.03","40"
"07/05/12 13:41:55","131.4656","156.4","216.47","717","60.0","40"
"07/05/12 13:46:55","131.4777","154.6","217.3","712","60.0","40"
"07/05/12 13:51:55","131.4897","153.8","216.84","708","60.03","40"
"07/05/12 13:56:55","131.5016","153.4","216.94","706","60.0","40"
"07/05/12 14:01:55","131.5134","151.4","217.26","702","60.03","40"
"07/05/12 14:06:56","131.5253","151.0","217.22","693","60.03","40"
"07/05/12 14:11:55","131.537","149.8","217.32","689","60.03","40"
"07/05/12 14:16:55","131.5486","148.8","217.29","685","60.0","40"
"07/05/12 14:21:56","131.5601","147.0","217.21","679","60.0","40"
"07/05/12 14:26:56","131.5716","148.0","216.88","679","60.0","40"
"07/05/12 14:31:55","131.583","144.9","216.48","673","60.03","40"
"07/05/12 14:36:55","131.5942","143.6","216.15","666","60.03","40"
"07/05/12 14:41:55","131.6053","142.6","216.59","664","60.0","40"
"07/05/12 14:46:56","131.6163","139.1","217.0","642","60.03","40"
"07/05/12 14:51:55","131.627","136.8","216.13","642","60.03","41"
"07/05/12 14:56:55","131.6376","133.3","216.9","627","60.03","40"
"07/05/12 15:01:55","131.648","134.0","216.68","619","60.03","40"
"07/05/12 15:06:56","131.6584","133.4","217.46","622","60.0","40"
"07/05/12 15:11:55","131.6687","132.2","216.23","622","60.03","40"
"07/05/12 15:16:55","131.6789","129.1","216.6","602","60.0","40"
"07/05/12 15:21:55","131.6889","127.9","216.51","597","60.03","40"
"07/05/12 15:26:56","131.6989","126.5","216.52","597","60.03","40"
"07/05/12 15:31:54","131.7085","123.8","216.67","582","60.0","40"
"07/05/12 15:36:55","131.7181","121.6","217.21","568","60.03","39"
"07/05/12 15:41:56","131.7274","118.7","216.33","561","60.0","39"
"07/05/12 15:46:54","131.7366","116.2","216.62","547","60.0","39"
"07/05/12 15:51:55","131.7455","114.5","215.93","543","60.03","39"
"07/05/12 15:56:56","131.7543","112.3","216.19","533","60.07","39"
"07/05/12 16:01:55","131.7628","108.9","215.82","518","60.0","39"
"07/05/12 16:06:54","131.7711","105.2","215.96","497","60.03","39"
"07/05/12 16:11:55","131.7792","102.4","215.29","492","60.0","39"
"07/05/12 16:16:55","131.7871","99.7","215.8","479","60.0","39"
"07/05/12 16:21:56","131.7946","94.4","215.07","459","60.03","39"
"07/05/12 16:26:56","131.8019","91.7","215.32","445","60.0","39"
"07/05/12 16:31:55","131.8089","89.8","215.59","439","60.07","38"
"07/05/12 16:36:55","131.8158","86.7","215.59","424","60.0","38"
"07/05/12 16:41:55","131.8224","82.6","214.33","407","60.03","38"
"07/05/12 16:46:56","131.8287","78.8","214.5","392","60.03","38"
"07/05/12 16:51:55","131.8348","76.5","214.91","383","60.03","38"
"07/05/12 16:56:56","131.8407","73.6","215.14","370","60.03","37"
"07/05/12 17:01:55","131.8462","71.1","213.62","362","60.03","37"
"07/05/12 17:06:56","131.8517","67.9","214.44","343","60.03","36"
"07/05/12 17:11:55","131.8568","63.3","214.04","324","60.0","36"
"07/05/12 17:16:55","131.8613","54.4","214.11","183","60.03","36"
"07/05/12 17:21:56","131.8652","50.9","213.49","351","60.03","36"
"07/05/12 17:26:55","131.8692","53.9","213.9","155","60.03","35"
"07/05/12 17:31:56","131.873","53.7","213.76","103","60.03","35"
"07/05/12 17:36:56","131.8766","41.6","213.73","394","60.03","35"
"07/05/12 17:41:55","131.8799","36.3","213.66","206","60.03","34"
"07/05/12 17:46:56","131.8831","45.7","213.95","233","60.03","34"
"07/05/12 17:51:54","131.8861","41.2","213.24","327","60.07","34"
"07/05/12 17:56:56","131.8889","36.9","212.14","85","60.03","33"
"07/05/12 18:01:55","131.8914","36.4","213.29","276","60.0","33"
"07/05/12 18:06:56","131.8938","32.4","213.94","169","60.03","33"
"07/05/12 18:11:54","131.8959","24.7","213.63","325","60.03","33"
"07/05/12 18:16:55","131.8978","21.5","213.35","205","60.03","32"
"07/05/12 18:21:55","131.8993","10.6","214.16","237","60.03","32"
"07/05/12 18:26:55","131.9007","13.0","213.01","55","60.03","32"
"07/05/12 18:31:56","131.9019","14.6","212.38","47","60.03","32"
"07/05/12 18:36:54","131.903","12.7","212.9","1","60.03","32"
"07/05/12 18:41:56","131.9038","12.3","212.82","3","60.03","32"
"07/05/12 18:46:56","131.9046","0.4","212.7","256","60.0","31"
"07/05/12 18:51:54","131.9052","0.0","212.79","0","60.0","31"
"07/05/12 18:56:55","131.9057","13.2","212.16","20","60.03","31"
"07/05/12 19:01:55","131.9063","0.0","212.83","0","60.03","30"
"07/05/12 19:06:56","131.9067","10.8","213.32","0","60.03","30"
"07/05/12 19:11:56","131.9072","0.0","212.88","0","60.03","30"
"07/05/12 19:16:54","131.9076","0.0","213.23","0","60.03","30"
"07/05/12 19:21:55","131.9079","0.0","213.75","0","60.03","29"
"07/05/12 19:26:55","131.9082","0.0","213.43","0","60.03","29"
"07/05/12 19:31:56","131.9085","0.0","213.23","0","60.03","29"
"07/06/12 06:31:56","131.9103","0.0","213.68","0","60.0","20"
"07/06/12 06:36:56","131.9106","0.0","213.15","0","60.03","20"
"07/06/12 06:41:55","131.9113","14.9","213.5","2","60.03","20"
"07/06/12 06:46:55","131.9125","12.1","213.57","45","60.03","21"
"07/06/12 06:51:56","131.9138","20.9","213.45","293","60.03","22"
"07/06/12 06:56:55","131.9153","14.1","214.29","17","60.03","22"
"07/06/12 07:01:55","131.9164","29.4","212.86","105","60.0","23"
"07/06/12 07:06:56","131.9182","24.2","213.08","254","60.03","23"
"07/06/12 07:11:55","131.9203","34.4","213.49","105","60.0","24"
"07/06/12 07:16:55","131.9228","29.0","212.74","82","59.96","25"
"07/06/12 07:21:56","131.9257","34.8","213.15","92","60.0","25"
"07/06/12 07:26:55","131.9285","23.3","213.22","46","60.03","26"
"07/06/12 07:31:55","131.9312","76.2","214.24","421","60.0","26"
"07/06/12 07:36:56","131.9348","25.7","213.39","162","60.03","27"
"07/06/12 07:41:55","131.938","53.4","213.72","420","60.03","27"
"07/06/12 07:46:56","131.9411","35.3","213.02","179","60.03","27"
"07/06/12 07:51:55","131.9447","49.5","213.77","320","60.03","27"
"07/06/12 07:56:55","131.9487","64.0","213.88","330","60.03","28"
"07/06/12 08:01:56","131.9538","66.0","213.75","340","60.03","28"
"07/06/12 08:06:55","131.9588","64.3","212.51","333","60.0","28"
"07/06/12 08:11:56","131.9638","65.9","214.12","333","60.0","28"
"07/06/12 08:16:56","131.9692","76.7","215.12","380","60.03","29"
"07/06/12 08:21:55","131.975","90.5","215.05","440","60.0","29"
"07/06/12 08:26:55","131.9814","66.5","213.86","335","60.0","29"
"07/06/12 08:31:56","131.9884","75.4","214.81","376","60.03","30"
"07/06/12 08:36:56","131.9924","61.5","212.45","349","60.03","30"
"07/06/12 08:41:56","131.9964","54.5","213.73","138","60.03","30"
"07/06/12 08:46:55","132.0011","52.0","215.68","369","60.03","30"
"07/06/12 08:51:56","132.0046","54.6","215.32","372","60.03","30"
"07/06/12 08:56:57","132.0085","51.1","215.18","378","60.07","30"
"07/06/12 09:01:55","132.0125","44.2","215.74","204","60.03","30"
"07/06/12 09:06:55","132.0163","56.2","214.74","395","60.03","30"
"07/06/12 09:11:56","132.0201","49.9","214.44","230","60.0","30"
"07/06/12 09:16:57","132.0233","38.8","214.6","120","60.0","29"
"07/06/12 09:21:56","132.0271","41.8","215.59","176","60.0","30"
"07/06/12 09:26:56","132.0314","54.6","214.98","246","60.0","30"
"07/06/12 09:31:56","132.0362","46.7","214.56","367","60.0","30"
"07/06/12 09:36:57","132.0407","63.9","214.59","221","60.0","30"
"07/06/12 09:41:56","132.0451","45.5","214.72","372","60.0","30"
"07/06/12 09:46:57","132.0494","44.0","215.29","412","60.03","31"
"07/06/12 09:51:55","132.0535","53.6","214.79","371","60.0","31"
"07/06/12 09:56:56","132.0575","38.8","214.73","80","60.03","31"
"07/06/12 10:01:56","132.0617","42.2","214.39","371","60.03","31"
"07/06/12 10:06:55","132.0651","48.5","215.26","133","60.0","31"
"07/06/12 10:11:55","132.0687","46.6","215.17","161","60.0","31"
"07/06/12 10:16:55","132.0724","51.2","214.72","132","60.03","31"
"07/06/12 10:21:55","132.0765","42.4","213.8","353","60.03","31"
"07/06/12 10:26:55","132.0803","43.1","214.82","357","60.0","31"
"07/06/12 10:31:55","132.0843","68.5","215.24","160","60.0","31"
"07/06/12 10:36:56","132.0883","40.4","215.35","108","60.0","31"
"07/06/12 10:41:56","132.0924","56.9","215.21","379","60.0","31"
"07/06/12 10:46:56","132.097","62.1","215.29","322","60.03","31"
"07/06/12 10:51:57","132.1013","41.8","215.01","378","60.03","31"
"07/06/12 10:56:56","132.1048","36.7","215.6","322","60.03","31"
"07/06/12 11:01:55","132.108","34.9","215.65","343","60.03","31"
"07/06/12 11:06:56","132.111","42.8","214.95","142","60.0","31"
"07/06/12 11:11:57","132.1137","32.5","214.92","225","60.0","30"
"07/06/12 11:16:56","132.1158","28.3","215.32","79","60.0","30"
"07/06/12 11:21:56","132.1184","42.4","215.82","253","60.0","29"
"07/06/12 11:26:55","132.1215","43.7","215.54","99","60.0","29"
"07/06/12 11:31:56","132.1244","39.3","214.03","281","60.0","29"
"07/06/12 11:36:56","132.1267","31.8","214.17","255","60.03","29"
"07/06/12 11:41:56","132.1288","26.0","215.17","24","60.03","28"
"07/06/12 11:46:56","132.131","27.5","215.16","130","60.0","28"
"07/06/12 11:51:57","132.1336","40.3","215.31","300","60.0","28"
"07/06/12 11:56:55","132.1364","33.2","216.19","81","60.0","27"
"07/06/12 12:01:56","132.1393","41.9","215.72","108","60.0","27"
"07/06/12 12:06:57","132.1423","45.7","215.72","149","60.0","28"
"07/06/12 12:11:55","132.1452","36.6","215.25","270","60.03","27"
"07/06/12 12:16:56","132.1471","19.8","214.7","29","60.0","27"
"07/06/12 12:21:56","132.1486","13.6","214.13","75","60.03","27"
"07/06/12 12:26:55","132.15","23.0","214.33","54","60.03","27"
"07/06/12 12:41:19","132.153","12.9","215.07","7","60.0","26"
"07/06/12 12:46:19","132.1544","29.3","214.65","127","60.03","26"
"07/06/12 12:51:20","132.1568","32.7","215.2","249","60.03","26"
"07/06/12 12:56:19","132.1604","64.2","215.76","327","60.07","26"
"07/06/12 13:01:20","132.1696","95.0","215.43","460","60.03","28"
"07/06/12 13:06:19","132.1751","69.6","216.18","351","60.03","28"
"07/06/12 13:11:19","132.1835","101.3","215.81","489","60.03","30"
"07/06/12 13:16:20","132.1953","126.4","217.41","595","60.03","32"
"07/06/12 13:21:20","132.2038","93.5","217.08","452","60.0","32"
"07/06/12 13:26:20","132.2098","61.9","215.93","274","60.0","33"
"07/06/12 13:31:20","132.2131","32.1","215.91","212","60.03","33"
"07/06/12 13:36:19","132.2158","29.6","215.82","70","60.0","33"
"07/06/12 13:41:20","132.2184","29.4","215.67","269","60.0","33"
"07/06/12 13:46:20","132.2209","38.0","215.37","289","60.03","33"
"07/06/12 13:51:19","132.2232","33.1","214.99","215","60.03","32"
"07/06/12 13:56:20","132.2258","29.8","214.39","88","60.03","32"
"07/06/12 14:01:19","132.2284","29.0","214.75","110","60.03","32"
"07/06/12 14:06:19","132.2306","17.5","215.29","242","60.0","32"
"07/06/12 14:11:19","132.2326","26.3","215.36","79","60.03","32"
"07/06/12 14:16:19","132.2353","45.9","215.03","159","60.0","32"
"07/06/12 14:21:19","132.2382","44.4","214.05","151","60.0","32"
"07/06/12 14:26:20","132.2419","62.2","215.23","339","60.0","32"
"07/06/12 14:31:19","132.2456","45.3","214.76","258","60.03","32"
"07/06/12 14:36:19","132.2484","36.2","214.14","223","60.03","32"
"07/06/12 14:41:19","132.2511","37.6","214.41","222","60.03","32"
"07/06/12 14:46:20","132.254","36.1","214.57","304","60.0","32"
"07/06/12 14:51:20","132.2574","51.5","214.97","317","60.0","32"
"07/06/12 14:56:18","132.2611","41.4","215.43","320","60.0","32"
"07/06/12 15:01:19","132.2646","35.7","214.41","276","60.0","32"
"07/06/12 15:06:19","132.2674","32.5","214.32","217","60.0","32"
"07/06/12 15:11:19","132.2704","47.6","215.13","287","60.0","32"
"07/06/12 15:16:19","132.2739","33.4","214.24","81","60.0","32"
"07/06/12 15:21:20","132.2757","12.1","214.56","132","60.0","31"
"07/06/12 15:26:19","132.2768","14.6","214.69","92","60.03","31"
"07/06/12 16:51:19","132.2812","38.8","215.41","393","60.03","20"
"07/06/12 16:56:20","132.2847","45.8","215.56","324","60.03","21"
"07/06/12 17:01:19","132.287","14.8","214.33","193","60.03","21"
"07/06/12 17:06:20","132.2878","0.0","214.79","235","60.0","21"
"07/06/12 17:51:23","132.288","0.0","213.29","0","60.03","18"
"07/07/12 05:56:21","132.2882","10.3","214.55","0","60.03","17"
"07/07/12 06:01:19","132.2885","0.0","214.6","150","60.0","17"
"07/07/12 06:06:20","132.2889","13.2","215.07","1","60.0","18"
"07/07/12 06:11:20","132.2891","13.2","215.01","0","60.03","18"
"07/07/12 06:21:20","132.2897","13.6","214.78","16","60.03","18"
"07/07/12 06:26:20","132.2902","0.0","214.65","0","60.03","18"
"07/07/12 06:31:20","132.2907","6.0","215.02","0","60.03","18"
"07/07/12 06:36:20","132.2915","15.7","214.01","219","60.0","18"
"07/07/12 06:41:20","132.2924","10.4","214.81","2","60.03","18"
"07/07/12 06:46:19","132.2935","24.7","214.46","173","60.0","19"
"07/07/12 06:51:20","132.2947","24.1","213.49","19","60.03","19"
"07/07/12 06:56:20","132.2963","22.0","214.08","127","60.03","19"
"07/07/12 07:01:20","132.2983","30.9","214.52","78","60.03","19"
"07/07/12 07:06:20","132.3009","36.7","215.17","279","60.03","20"
"07/07/12 07:11:19","132.3037","33.5","215.39","83","60.03","20"
"07/07/12 07:16:19","132.3068","30.7","215.3","289","60.0","20"
"07/07/12 07:21:20","132.31","32.7","214.86","147","60.0","20"
"07/07/12 07:26:19","132.3131","39.7","213.88","297","60.0","21"
"07/07/12 07:31:19","132.3161","37.8","214.77","287","60.03","22"
"07/07/12 07:36:20","132.3186","32.7","214.61","116","60.03","22"
"07/07/12 07:41:19","132.3208","36.4","213.78","266","60.0","22"
"07/07/12 07:46:20","132.3238","35.9","214.4","110","60.03","22"
"07/07/12 07:51:20","132.327","39.3","214.62","301","60.03","22"
"07/07/12 07:56:21","132.3305","46.2","214.21","284","60.0","22"
"07/07/12 08:01:19","132.335","63.3","215.26","324","60.0","23"
"07/07/12 08:06:20","132.3391","37.8","213.87","111","60.03","23"
"07/07/12 08:11:19","132.3419","35.1","214.37","119","60.0","23"
"07/07/12 08:16:20","132.3455","80.4","215.85","395","60.03","23"
"07/07/12 08:21:21","132.3518","113.3","216.37","539","60.03","24"
"07/07/12 08:26:19","132.3599","113.9","216.33","541","60.0","24"
"07/07/12 08:31:19","132.3679","107.7","216.78","515","60.03","25"
"07/07/12 08:36:19","132.3745","38.7","214.38","132","60.03","26"
"07/07/12 08:41:19","132.3787","56.1","214.63","95","60.0","26"
"07/07/12 08:46:20","132.3836","111.6","216.65","530","60.07","25"
"07/07/12 08:56:20","132.3997","101.1","217.24","486","60.03","26"
"07/07/12 09:01:20","132.4081","112.3","215.65","534","60.03","27"
"07/07/12 09:06:19","132.417","116.4","215.95","550","60.03","27"
"07/07/12 09:11:19","132.426","69.4","214.77","350","60.0","28"
"07/07/12 09:16:19","132.4347","93.7","215.23","458","60.0","28"
"07/07/12 09:21:20","132.4415","139.3","216.79","647","60.0","28"
"07/07/12 09:26:19","132.4487","90.3","215.13","440","60.0","28"
"07/07/12 09:31:19","132.4584","124.7","216.06","584","60.0","29"
"07/07/12 09:36:20","132.4672","56.6","214.48","87","60.0","29"
"07/07/12 09:41:19","132.4754","114.2","215.27","547","60.0","29"
"07/07/12 09:46:19","132.485","140.7","216.5","656","60.0","30"
"07/07/12 09:51:19","132.4942","136.5","216.29","637","60.03","30"
"07/07/12 09:56:20","132.5041","132.4","216.99","615","60.03","31"
"07/07/12 10:01:20","132.5144","129.5","216.19","608","60.03","31"
"07/07/12 10:06:20","132.525","135.7","217.31","630","60.0","31"
"07/07/12 10:11:21","132.5355","135.9","216.95","635","60.03","32"
"07/07/12 10:16:19","132.5461","138.4","216.65","641","60.0","32"
"07/07/12 10:21:20","132.5569","140.2","217.34","654","60.03","32"
"07/07/12 10:26:20","132.568","142.4","216.72","662","60.0","32"
"07/07/12 10:31:19","132.5791","152.1","217.73","701","60.03","33"
"07/07/12 10:36:20","132.5901","144.5","216.99","674","60.0","33"
"07/07/12 10:41:19","132.6014","146.0","217.52","676","60.03","34"
"07/07/12 10:46:20","132.6127","145.6","217.53","676","60.03","35"
"07/07/12 10:51:19","132.624","147.9","218.09","683","60.03","35"
"07/07/12 10:56:20","132.6357","149.6","216.72","691","60.03","35"
"07/07/12 11:01:21","132.6474","150.7","217.42","696","60.03","35"
"07/07/12 11:06:19","132.6592","152.6","216.58","710","60.0","35"
"07/07/12 11:11:20","132.6711","153.3","216.64","707","60.0","36"
"07/07/12 11:16:20","132.6831","154.1","217.96","709","60.03","36"
"07/07/12 11:21:20","132.6951","153.2","217.31","700","60.0","36"
"07/07/12 11:26:19","132.7071","155.9","217.51","715","60.0","36"
"07/07/12 11:31:20","132.7194","157.8","217.84","718","60.0","36"
"07/07/12 11:36:20","132.7317","157.5","217.55","726","60.03","37"
"07/07/12 11:41:19","132.7439","158.6","217.01","730","60.0","37"
"07/07/12 11:46:19","132.7563","159.1","217.0","732","60.0","37"
"07/07/12 11:51:19","132.7687","161.2","217.69","734","60.03","37"
"07/07/12 11:56:20","132.7813","161.3","216.75","740","60.03","37"
"07/07/12 12:01:21","132.7939","161.4","216.6","746","60.03","37"
"07/07/12 12:06:19","132.8065","163.5","217.59","746","60.0","37"
"07/07/12 12:11:21","132.8192","162.0","216.63","751","60.03","37"
"07/07/12 12:16:19","132.8319","162.9","217.04","750","60.0","37"
"07/07/12 12:21:19","132.8444","162.0","217.81","743","60.0","37"
"07/07/12 12:26:20","132.8572","161.6","217.71","736","60.0","38"
"07/07/12 12:31:20","132.8698","164.4","217.71","754","60.0","38"
"07/07/12 12:36:19","132.8827","164.9","217.82","756","60.0","38"
"07/07/12 12:41:20","132.8955","164.6","217.45","755","60.0","38"
"07/07/12 12:46:20","132.9084","164.5","217.5","755","60.03","38"
"07/07/12 12:51:21","132.9212","163.3","217.12","750","60.0","38"
"07/07/12 12:56:19","132.9338","161.6","217.14","743","60.03","38"
"07/07/12 13:01:21","132.9464","160.8","216.74","743","60.03","38"
"07/07/12 13:06:20","132.9589","160.8","217.51","735","60.03","38"
"07/07/12 13:11:21","132.9715","162.0","217.03","745","60.03","39"
"07/07/12 13:16:19","132.984","160.2","217.28","733","60.03","39"
"07/07/12 13:21:19","132.9964","160.0","217.21","737","60.03","39"
"07/07/12 13:26:21","133.0089","158.8","217.28","732","60.03","39"
"07/07/12 13:31:21","133.0213","158.2","217.64","726","60.03","39"
"07/07/12 13:36:19","133.0335","158.0","216.46","727","60.0","39"
"07/07/12 13:41:20","133.0458","158.7","217.06","734","60.03","39"
"07/07/12 13:46:21","133.0581","156.2","216.37","725","60.0","40"
"07/07/12 13:51:19","133.0702","153.9","216.57","712","60.03","40"
"07/07/12 13:56:20","133.0823","154.6","217.41","713","60.0","40"
"07/07/12 14:01:20","133.0943","152.4","217.47","705","60.03","40"
"07/07/12 14:06:21","133.1062","152.7","216.79","703","60.03","40"
"07/07/12 14:11:19","133.1179","151.1","216.75","700","60.03","40"
"07/07/12 14:16:21","133.1296","149.7","216.66","693","60.03","40"
"07/07/12 14:21:19","133.1412","148.9","216.58","689","60.03","40"
"07/07/12 14:26:20","133.1528","147.8","216.54","685","60.0","40"
"07/07/12 14:31:21","133.1642","145.2","217.6","675","60.03","40"
"07/07/12 14:36:19","133.1755","143.9","217.08","667","60.0","40"
"07/07/12 14:41:19","133.1865","142.0","217.45","656","60.0","40"
"07/07/12 14:46:20","133.1975","139.6","217.25","641","60.03","40"
"07/07/12 14:51:20","133.2083","137.5","215.91","647","60.0","40"
"07/07/12 14:56:21","133.219","136.1","217.46","629","60.03","40"
"07/07/12 15:01:20","133.2295","134.7","216.85","624","60.03","40"
"07/07/12 15:06:19","133.2398","131.5","216.54","610","60.03","41"
"07/07/12 15:11:20","133.2498","128.6","215.88","605","60.03","41"
"07/07/12 15:16:20","133.2598","125.5","215.85","594","60.03","42"
"07/07/12 15:21:20","133.2694","123.4","215.73","581","60.03","42"
"07/07/12 15:26:21","133.2791","121.8","216.26","578","60.0","42"
"07/07/12 15:31:20","133.2885","120.1","214.78","567","60.03","43"
"07/07/12 15:36:20","133.2978","117.5","215.06","559","60.03","43"
"07/07/12 15:41:21","133.3068","114.7","215.53","546","60.03","43"
"07/07/12 15:46:20","133.3157","111.6","214.92","536","60.0","43"
"07/07/12 15:51:20","133.3243","110.5","215.85","524","60.0","43"
"07/07/12 15:56:20","133.3328","107.7","216.37","513","60.03","43"
"07/07/12 16:01:21","133.341","104.0","215.92","500","60.0","43"
"07/07/12 16:06:19","133.349","101.7","215.43","486","60.03","43"
"07/07/12 16:11:20","133.3568","99.0","215.94","471","60.03","43"
"07/07/12 16:16:21","133.3644","96.3","215.16","470","60.03","43"
"07/07/12 16:21:19","133.3718","93.8","215.27","456","60.0","43"
"07/07/12 16:26:21","133.3791","91.6","215.32","442","60.0","43"
"07/07/12 16:31:19","133.3861","88.9","213.99","436","60.07","43"
"07/07/12 16:36:20","133.3928","85.8","214.93","418","60.03","43"
"07/07/12 16:41:20","133.3994","82.4","214.8","407","60.03","43"
"07/07/12 16:46:20","133.4057","80.0","214.28","399","60.03","42"
"07/07/12 16:51:19","133.4117","77.2","214.11","385","60.03","42"
"07/07/12 16:56:20","133.4176","74.4","214.17","373","60.03","41"
"07/07/12 17:01:20","133.4232","70.7","214.36","355","60.0","41"
"07/07/12 17:06:20","133.4286","67.2","215.38","341","60.0","41"
"07/07/12 17:11:21","133.4336","63.5","214.54","326","60.03","40"
"07/07/12 17:16:19","133.4383","40.9","213.36","368","59.96","40"
"07/07/12 17:21:20","133.4423","58.3","213.43","161","60.03","40"
"07/07/12 17:26:20","133.4464","64.7","214.13","236","60.03","40"
"07/07/12 17:31:21","133.4504","57.0","213.71","80","60.0","40"
"07/07/12 17:36:19","133.4542","39.9","213.38","118","60.03","40"
"07/07/12 17:41:19","133.4576","49.4","213.57","111","60.03","39"
"07/07/12 17:46:19","133.4608","45.4","213.36","307","60.03","39"
"07/07/12 17:51:20","133.4638","41.7","213.45","243","60.07","39"
"07/07/12 17:56:20","133.4665","37.2","213.19","102","60.03","39"
"07/07/12 18:01:19","133.4689","33.1","213.79","263","60.0","38"
"07/07/12 18:06:19","133.4711","29.3","213.39","180","60.03","38"
"07/07/12 18:11:20","133.473","31.8","214.1","137","60.03","38"
"07/07/12 18:16:19","133.4747","20.1","213.82","49","60.0","38"
"07/07/12 18:21:19","133.4762","17.0","214.02","68","60.07","37"
"07/07/12 18:26:21","133.4775","21.1","214.18","256","60.03","37"
"07/07/12 18:31:20","133.4785","16.3","212.88","27","60.03","37"
"07/07/12 18:36:19","133.4794","0.0","213.75","0","60.0","36"
"07/07/12 18:41:20","133.4801","14.4","212.97","200","60.03","36"
"07/07/12 18:46:20","133.4807","7.5","213.36","114","60.07","35"
"07/07/12 18:51:19","133.4811","13.9","213.19","10","60.07","35"
"07/07/12 18:56:21","133.4816","10.7","212.59","74","60.07","34"
"07/07/12 19:01:20","133.4819","0.0","213.16","0","60.0","34"
"07/07/12 19:06:21","133.4822","13.8","213.87","1","60.03","34"
"07/07/12 19:11:21","133.4824","13.9","214.11","0","60.03","33"
"07/07/12 19:16:19","133.4827","0.0","213.34","0","60.03","32"
"07/07/12 19:26:19","133.4833","13.5","213.36","95","60.03","31"
